Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,24,5,15,36.0,6.5,1.85,8.95,7.5,0.0,0.0
2018,4,24,5,30,72.0,13.0,2.1,9.5,15.0,12.78,0.0
2018,4,24,5,45,189.5,28.0,2.35,10.05,47.5,22.06,8.28
2018,4,24,6,0,307.0,43.0,2.6,10.6,80.0,33.15,23.13
2018,4,24,6,15,400.0,53.5,2.6,11.1,126.0,40.78,30.72
2018,4,24,6,30,493.0,64.0,2.6,11.6,172.0,46.61,36.31
2018,4,24,6,45,557.5,71.0,2.65,12.15,224.0,56.7,37.91
2018,4,24,7,0,622.0,78.0,2.7,12.7,276.0,96.31,55.03
2018,4,24,7,15,665.5,83.5,2.65,13.3,329.5,139.12,83.38
2018,4,24,7,30,709.0,89.0,2.6,13.9,383.0,186.54,120.64
2018,4,24,7,45,741.0,93.0,2.6,14.5,435.5,234.6,161.69
2018,4,24,8,0,773.0,97.0,2.6,15.1,488.0,289.02,208.94
2018,4,24,8,15,797.5,100.0,2.55,15.55,538.5,339.43,253.23
2018,4,24,8,30,822.0,103.0,2.5,16.0,589.0,391.73,298.31
2018,4,24,8,45,833.5,107.5,2.45,16.5,633.0,441.58,340.49
2018,4,24,9,0,845.0,112.0,2.4,17.0,677.0,491.59,381.46
2018,4,24,9,15,865.5,112.0,2.4,17.45,720.5,542.05,421.74
2018,4,24,9,30,886.0,112.0,2.4,17.9,764.0,595.81,463.19
2018,4,24,9,45,895.5,113.0,2.4,18.3,798.5,640.96,497.31
2018,4,24,10,0,905.0,114.0,2.4,18.7,833.0,685.12,529.82
2018,4,24,10,15,911.5,116.0,2.45,19.05,861.5,726.98,560.2
2018,4,24,10,30,918.0,118.0,2.5,19.4,890.0,767.24,587.56
2018,4,24,10,45,923.0,118.5,2.55,19.75,911.0,803.21,611.25
2018,4,24,11,0,928.0,119.0,2.6,20.1,932.0,837.12,633.37
2018,4,24,11,15,931.0,119.5,2.65,20.3,945.5,867.2,653.12
2018,4,24,11,30,934.0,120.0,2.7,20.5,959.0,894.83,671.18
2018,4,24,11,45,934.5,120.5,2.8,20.7,964.0,917.74,686.44
2018,4,24,12,0,935.0,121.0,2.9,20.9,969.0,937.85,699.91
2018,4,24,12,15,936.5,119.5,2.95,21.0,967.0,954.02,710.7
2018,4,24,12,30,938.0,118.0,3.0,21.1,965.0,967.22,719.62
2018,4,24,12,45,938.5,116.0,3.1,21.2,955.5,975.96,726.11
2018,4,24,13,0,939.0,114.0,3.2,21.3,946.0,981.58,730.66
2018,4,24,13,15,936.0,112.5,3.3,21.2,928.0,981.32,731.99
2018,4,24,13,30,933.0,111.0,3.4,21.1,910.0,977.88,731.35
2018,4,24,13,45,928.0,109.5,3.5,21.05,884.5,969.46,727.33
2018,4,24,14,0,923.0,108.0,3.6,21.0,859.0,957.95,721.34
2018,4,24,14,15,915.0,106.5,3.7,20.75,827.0,940.74,712.07
2018,4,24,14,30,907.0,105.0,3.8,20.5,795.0,920.7,700.89
2018,4,24,14,45,895.5,103.5,3.9,20.25,756.0,894.92,685.68
2018,4,24,15,0,884.0,102.0,4.0,20.0,717.0,866.72,668.68
2018,4,24,15,15,871.0,99.0,4.0,20.0,673.5,833.4,646.81
2018,4,24,15,30,858.0,96.0,4.0,20.0,630.0,802.87,626.82
2018,4,24,15,45,837.0,94.0,4.05,19.1,581.5,760.69,600.46
2018,4,24,16,0,816.0,92.0,4.1,18.2,533.0,717.43,572.75
2018,4,24,16,15,742.0,98.5,4.05,17.6,470.0,648.1,523.57
2018,4,24,16,30,668.0,105.0,4.0,17.0,407.0,579.93,472.03
2018,4,24,16,45,644.0,94.5,3.95,16.35,356.5,527.7,432.54
2018,4,24,17,0,620.0,84.0,3.9,15.7,306.0,475.89,391.95
2018,4,24,17,15,597.0,76.0,3.7,14.9,261.5,428.19,353.04
2018,4,24,17,30,574.0,68.0,3.5,14.1,217.0,381.34,313.14
2018,4,24,17,45,494.5,59.0,3.3,13.3,167.0,308.74,250.71
2018,4,24,18,0,415.0,50.0,3.1,12.5,117.0,242.68,192.25
2018,4,24,18,15,297.0,37.5,3.05,11.95,76.5,166.34,123.99
2018,4,24,18,30,179.0,25.0,3.0,11.4,36.0,96.02,30.76
2018,4,24,18,45,89.5,12.5,2.95,10.9,18.0,35.91,0.0
2018,4,24,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,25,5,15,42.5,7.0,2.3,6.65,8.0,0.0,0.0
2018,4,25,5,30,85.0,14.0,2.6,7.2,16.0,13.76,0.0
2018,4,25,5,45,212.5,28.0,2.85,7.75,50.0,21.95,9.59
2018,4,25,6,0,340.0,42.0,3.1,8.3,84.0,33.23,23.56
2018,4,25,6,15,432.5,51.0,3.15,8.8,131.0,38.06,28.62
2018,4,25,6,30,525.0,60.0,3.2,9.3,178.0,42.67,33.11
2018,4,25,6,45,585.0,67.5,3.2,9.8,230.5,56.47,36.01
2018,4,25,7,0,645.0,75.0,3.2,10.3,283.0,97.88,55.34
2018,4,25,7,15,685.5,80.0,3.15,10.85,336.0,141.25,84.96
2018,4,25,7,30,726.0,85.0,3.1,11.4,389.0,188.88,123.28
2018,4,25,7,45,742.0,91.5,3.05,11.95,436.5,236.44,165.23
2018,4,25,8,0,758.0,98.0,3.0,12.5,484.0,288.75,211.87
2018,4,25,8,15,793.0,99.5,2.9,13.15,538.5,340.48,257.21
2018,4,25,8,30,828.0,101.0,2.8,13.8,593.0,395.14,304.19
2018,4,25,8,45,844.0,104.0,2.7,14.4,638.5,445.79,347.18
2018,4,25,9,0,860.0,107.0,2.6,15.0,684.0,497.0,389.23
2018,4,25,9,15,872.0,109.5,2.55,15.55,724.5,549.17,430.73
2018,4,25,9,30,884.0,112.0,2.5,16.1,765.0,597.59,468.17
2018,4,25,9,45,892.5,113.5,2.5,16.6,799.0,642.46,502.15
2018,4,25,10,0,901.0,115.0,2.5,17.1,833.0,686.27,534.42
2018,4,25,10,15,906.5,117.0,2.55,17.6,860.5,727.25,564.04
2018,4,25,10,30,912.0,119.0,2.6,18.1,888.0,766.56,590.5
2018,4,25,10,45,915.5,120.0,2.65,18.55,908.0,801.62,613.5
2018,4,25,11,0,919.0,121.0,2.7,19.0,928.0,834.55,634.87
2018,4,25,11,15,920.5,122.0,2.8,19.3,940.5,863.59,654.15
2018,4,25,11,30,922.0,123.0,2.9,19.6,953.0,890.14,671.72
2018,4,25,11,45,921.5,123.5,3.0,19.9,957.5,911.89,686.03
2018,4,25,12,0,921.0,124.0,3.1,20.2,962.0,930.85,698.52
2018,4,25,12,15,920.5,123.5,3.2,20.3,959.0,945.96,709.04
2018,4,25,12,30,920.0,123.0,3.3,20.4,956.0,958.13,717.7
2018,4,25,12,45,918.0,121.5,3.4,20.5,945.0,964.93,722.87
2018,4,25,13,0,916.0,120.0,3.5,20.6,934.0,968.64,726.12
2018,4,25,13,15,911.5,119.5,3.6,20.6,916.0,967.97,726.82
2018,4,25,13,30,907.0,119.0,3.7,20.6,898.0,964.22,725.58
2018,4,25,13,45,900.5,117.5,3.8,20.55,872.0,954.55,720.57
2018,4,25,14,0,894.0,116.0,3.9,20.5,846.0,941.92,713.65
2018,4,25,14,15,885.5,114.5,3.95,20.25,814.0,924.6,703.82
2018,4,25,14,30,877.0,113.0,4.0,20.0,782.0,904.56,692.15
2018,4,25,14,45,865.0,111.0,4.1,19.7,743.5,878.35,676.53
2018,4,25,15,0,853.0,109.0,4.2,19.4,705.0,854.79,662.71
2018,4,25,15,15,838.0,106.5,4.2,19.4,661.5,821.1,640.33
2018,4,25,15,30,823.0,104.0,4.2,19.4,618.0,785.58,616.54
2018,4,25,15,45,802.0,101.0,4.3,18.45,570.0,743.26,590.01
2018,4,25,16,0,781.0,98.0,4.4,17.5,522.0,699.93,562.37
2018,4,25,16,15,752.0,95.0,4.45,16.8,471.0,650.2,528.3
2018,4,25,16,30,723.0,92.0,4.5,16.1,420.0,603.24,494.13
2018,4,25,16,45,685.0,87.0,4.55,15.4,367.5,546.3,450.73
2018,4,25,17,0,647.0,82.0,4.6,14.7,315.0,490.85,407.04
2018,4,25,17,15,594.0,75.5,4.5,13.9,263.0,427.27,354.98
2018,4,25,17,30,541.0,69.0,4.4,13.1,211.0,367.14,304.0
2018,4,25,17,45,463.0,60.0,4.35,12.35,162.5,296.56,242.83
2018,4,25,18,0,385.0,51.0,4.3,11.6,114.0,232.41,185.65
2018,4,25,18,15,274.5,38.5,4.15,11.1,75.5,160.08,120.58
2018,4,25,18,30,164.0,26.0,4.0,10.6,37.0,93.55,37.08
2018,4,25,18,45,85.0,13.5,3.9,10.15,19.0,35.9,0.0
2018,4,25,19,0,6.0,1.0,3.8,9.7,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,9.55,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,26,5,15,2.0,5.0,3.1,7.1,5.0,0.0,0.0
2018,4,26,5,30,4.0,10.0,3.3,7.5,10.0,9.83,0.0
2018,4,26,5,45,41.0,27.5,3.5,7.85,32.5,24.19,12.17
2018,4,26,6,0,78.0,45.0,3.7,8.2,55.0,38.73,28.49
2018,4,26,6,15,132.5,63.5,3.75,8.65,90.0,50.76,40.07
2018,4,26,6,30,187.0,82.0,3.8,9.1,125.0,64.3,52.7
2018,4,26,6,45,300.5,92.0,3.9,9.55,181.0,73.57,53.51
2018,4,26,7,0,414.0,102.0,4.0,10.0,237.0,107.2,71.34
2018,4,26,7,15,549.0,97.0,3.95,10.45,308.5,141.86,91.56
2018,4,26,7,30,684.0,92.0,3.9,10.9,380.0,190.34,126.83
2018,4,26,7,45,706.0,98.5,3.85,11.35,429.0,237.13,168.06
2018,4,26,8,0,728.0,105.0,3.8,11.8,478.0,285.98,211.84
2018,4,26,8,15,757.0,107.5,3.8,12.3,528.5,338.81,258.53
2018,4,26,8,30,786.0,110.0,3.8,12.8,579.0,390.38,303.63
2018,4,26,8,45,802.0,113.5,3.75,13.25,623.5,439.46,345.97
2018,4,26,9,0,818.0,117.0,3.7,13.7,668.0,489.16,387.65
2018,4,26,9,15,835.0,117.5,3.75,14.15,709.0,537.03,427.0
2018,4,26,9,30,852.0,118.0,3.8,14.6,750.0,585.14,465.5
2018,4,26,9,45,867.0,117.0,3.85,15.0,785.5,633.0,502.9
2018,4,26,10,0,882.0,116.0,3.9,15.4,821.0,677.66,537.11
2018,4,26,10,15,888.5,117.5,4.0,15.7,848.5,718.08,567.72
2018,4,26,10,30,895.0,119.0,4.1,16.0,876.0,756.95,595.26
2018,4,26,10,45,900.0,119.5,4.2,16.3,896.5,792.04,619.6
2018,4,26,11,0,905.0,120.0,4.3,16.6,917.0,825.13,642.44
2018,4,26,11,15,908.0,121.0,4.4,16.8,930.5,854.92,663.26
2018,4,26,11,30,911.0,122.0,4.5,17.0,944.0,882.34,682.4
2018,4,26,11,45,912.0,122.0,4.6,17.15,949.0,904.58,698.05
2018,4,26,12,0,913.0,122.0,4.7,17.3,954.0,924.12,711.89
2018,4,26,12,15,913.5,121.0,4.8,17.3,952.0,939.43,723.29
2018,4,26,12,30,914.0,120.0,4.9,17.3,950.0,951.85,732.79
2018,4,26,12,45,912.5,119.5,4.95,17.25,940.0,959.97,739.19
2018,4,26,13,0,911.0,119.0,5.0,17.2,930.0,965.05,743.62
2018,4,26,13,15,907.5,118.0,5.05,17.0,912.5,964.72,744.82
2018,4,26,13,30,904.0,117.0,5.1,16.8,895.0,961.32,744.03
2018,4,26,13,45,899.0,115.5,5.15,16.65,870.5,952.99,739.74
2018,4,26,14,0,894.0,114.0,5.2,16.5,846.0,941.67,733.45
2018,4,26,14,15,886.5,112.5,5.2,16.2,814.5,925.2,723.65
2018,4,26,14,30,879.0,111.0,5.2,15.9,783.0,905.98,711.95
2018,4,26,14,45,869.5,108.0,5.25,15.65,745.5,880.78,696.09
2018,4,26,15,0,860.0,105.0,5.3,15.4,708.0,853.14,678.41
2018,4,26,15,15,845.5,102.5,5.3,15.4,664.5,824.54,659.0
2018,4,26,15,30,831.0,100.0,5.3,15.4,621.0,789.19,634.47
2018,4,26,15,45,814.0,96.5,5.3,14.75,574.5,749.13,607.72
2018,4,26,16,0,797.0,93.0,5.3,14.1,528.0,707.8,579.55
2018,4,26,16,15,774.5,89.5,5.25,13.7,478.5,661.53,546.3
2018,4,26,16,30,752.0,86.0,5.2,13.3,429.0,614.87,511.32
2018,4,26,16,45,718.5,81.0,5.15,12.85,376.5,561.9,469.56
2018,4,26,17,0,685.0,76.0,5.1,12.4,324.0,507.72,425.67
2018,4,26,17,15,635.5,70.5,4.9,11.9,272.0,445.57,373.6
2018,4,26,17,30,586.0,65.0,4.7,11.4,220.0,386.54,322.51
2018,4,26,17,45,511.5,57.0,4.5,10.85,171.0,316.59,260.98
2018,4,26,18,0,437.0,49.0,4.3,10.3,122.0,252.74,203.2
2018,4,26,18,15,322.0,38.0,4.15,9.9,81.5,177.51,135.11
2018,4,26,18,30,207.0,27.0,4.0,9.5,41.0,109.34,50.83
2018,4,26,18,45,108.5,14.5,3.85,9.05,21.5,43.38,0.0
2018,4,26,19,0,10.0,2.0,3.7,8.6,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.75,8.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,27,5,15,45.0,8.5,1.45,7.95,10.0,0.0,0.0
2018,4,27,5,30,90.0,17.0,1.6,8.8,20.0,16.71,0.0
2018,4,27,5,45,182.5,29.0,1.75,9.6,48.5,22.57,11.62
2018,4,27,6,0,275.0,41.0,1.9,10.4,77.0,31.11,21.69
2018,4,27,6,15,325.0,51.5,2.1,10.95,113.0,38.0,28.41
2018,4,27,6,30,375.0,62.0,2.3,11.5,149.0,44.54,34.54
2018,4,27,6,45,215.5,63.5,2.55,12.05,116.0,50.83,34.34
2018,4,27,7,0,56.0,65.0,2.8,12.6,83.0,62.36,45.77
2018,4,27,7,15,30.0,75.5,2.8,13.0,85.5,74.96,57.1
2018,4,27,7,30,4.0,86.0,2.8,13.4,88.0,83.5,65.18
2018,4,27,7,45,104.5,137.5,2.8,13.75,191.5,146.65,113.86
2018,4,27,8,0,205.0,189.0,2.8,14.1,295.0,219.95,171.09
2018,4,27,8,15,157.0,211.0,2.85,14.45,296.5,239.85,188.74
2018,4,27,8,30,109.0,233.0,2.9,14.8,298.0,250.22,197.9
2018,4,27,8,45,75.5,222.5,2.9,15.2,269.0,238.08,188.31
2018,4,27,9,0,42.0,212.0,2.9,15.6,240.0,217.79,171.86
2018,4,27,9,15,24.5,186.5,2.95,15.85,203.0,188.51,148.17
2018,4,27,9,30,7.0,161.0,3.0,16.1,166.0,158.64,123.78
2018,4,27,9,45,61.0,226.5,3.05,16.35,275.0,251.06,197.77
2018,4,27,10,0,115.0,292.0,3.1,16.6,384.0,347.4,272.94
2018,4,27,10,15,161.5,338.0,3.15,16.8,472.5,427.61,334.21
2018,4,27,10,30,208.0,384.0,3.2,17.0,561.0,511.47,397.05
2018,4,27,10,45,213.0,394.5,3.3,17.15,579.5,534.67,413.82
2018,4,27,11,0,218.0,405.0,3.4,17.3,598.0,557.81,430.74
2018,4,27,11,15,224.0,407.5,3.45,17.45,608.0,574.1,442.6
2018,4,27,11,30,230.0,410.0,3.5,17.6,618.0,590.63,454.63
2018,4,27,11,45,215.0,422.5,3.55,17.7,618.0,597.29,458.81
2018,4,27,12,0,200.0,435.0,3.6,17.8,618.0,603.44,462.65
2018,4,27,12,15,253.5,421.0,3.65,17.85,652.0,646.89,496.02
2018,4,27,12,30,307.0,407.0,3.7,17.9,686.0,688.64,527.81
2018,4,27,12,45,294.5,407.0,3.75,17.95,672.5,683.7,523.98
2018,4,27,13,0,282.0,407.0,3.8,18.0,659.0,677.52,519.56
2018,4,27,13,15,446.0,337.5,3.9,17.95,726.5,768.42,591.12
2018,4,27,13,30,610.0,268.0,4.0,17.9,794.0,853.75,657.16
2018,4,27,13,45,656.5,239.5,4.1,17.85,791.0,868.09,669.52
2018,4,27,14,0,703.0,211.0,4.2,17.8,788.0,878.88,678.92
2018,4,27,14,15,746.5,185.5,4.25,17.6,777.0,886.12,685.72
2018,4,27,14,30,790.0,160.0,4.3,17.4,766.0,885.79,687.29
2018,4,27,14,45,796.0,150.0,4.35,17.25,735.0,868.57,677.11
2018,4,27,15,0,802.0,140.0,4.4,17.1,704.0,848.39,664.93
2018,4,27,15,15,785.0,136.5,4.4,17.1,660.0,813.15,641.1
2018,4,27,15,30,768.0,133.0,4.4,17.1,616.0,779.58,618.41
2018,4,27,15,45,748.0,128.0,4.5,16.55,569.0,737.5,590.97
2018,4,27,16,0,728.0,123.0,4.6,16.0,522.0,694.48,562.25
2018,4,27,16,15,700.5,117.5,4.55,15.6,471.5,644.86,525.94
2018,4,27,16,30,673.0,112.0,4.5,15.2,421.0,595.34,488.59
2018,4,27,16,45,635.0,105.5,4.45,14.8,369.0,538.41,444.37
2018,4,27,17,0,597.0,99.0,4.4,14.4,317.0,482.97,400.12
2018,4,27,17,15,543.5,91.0,4.15,13.85,265.5,419.11,347.5
2018,4,27,17,30,490.0,83.0,3.9,13.3,214.0,357.12,295.08
2018,4,27,17,45,413.0,71.5,3.65,12.7,165.5,287.05,234.7
2018,4,27,18,0,336.0,60.0,3.4,12.1,117.0,223.84,178.84
2018,4,27,18,15,230.5,45.5,3.1,11.6,78.5,153.9,116.86
2018,4,27,18,30,125.0,31.0,2.8,11.1,40.0,85.37,42.91
2018,4,27,18,45,64.0,16.5,2.55,10.55,21.0,33.54,0.0
2018,4,27,19,0,3.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,9.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,28,5,15,3.5,6.0,1.4,7.95,6.0,0.0,0.0
2018,4,28,5,30,7.0,12.0,1.6,8.7,12.0,11.8,0.0
2018,4,28,5,45,68.0,30.0,1.85,9.5,39.0,24.93,14.03
2018,4,28,6,0,129.0,48.0,2.1,10.3,66.0,39.03,28.72
2018,4,28,6,15,317.5,57.0,2.35,10.75,125.5,42.23,32.23
2018,4,28,6,30,506.0,66.0,2.6,11.2,185.0,47.21,37.0
2018,4,28,6,45,540.0,76.0,2.8,11.65,231.0,69.71,43.61
2018,4,28,7,0,574.0,86.0,3.0,12.1,277.0,109.45,65.65
2018,4,28,7,15,635.0,89.5,3.1,12.5,334.0,150.8,94.34
2018,4,28,7,30,696.0,93.0,3.2,12.9,391.0,198.56,132.43
2018,4,28,7,45,682.0,107.0,3.25,13.3,429.5,244.12,173.8
2018,4,28,8,0,668.0,121.0,3.3,13.7,468.0,288.17,214.15
2018,4,28,8,15,712.0,122.0,3.3,13.9,523.5,338.49,257.92
2018,4,28,8,30,756.0,123.0,3.3,14.1,579.0,392.69,304.42
2018,4,28,8,45,465.0,172.0,3.3,14.35,459.0,349.85,276.13
2018,4,28,9,0,174.0,221.0,3.3,14.6,339.0,285.69,226.86
2018,4,28,9,15,106.0,254.0,3.35,14.8,327.0,288.85,229.11
2018,4,28,9,30,38.0,287.0,3.4,15.0,315.0,289.27,228.17
2018,4,28,9,45,40.5,307.0,3.45,15.2,338.5,312.06,245.53
2018,4,28,10,0,43.0,327.0,3.5,15.4,362.0,335.17,262.96
2018,4,28,10,15,54.0,340.0,3.6,15.65,385.0,358.04,280.35
2018,4,28,10,30,65.0,353.0,3.7,15.9,408.0,381.74,298.31
2018,4,28,10,45,63.5,361.5,3.75,16.2,416.5,392.51,305.9
2018,4,28,11,0,62.0,370.0,3.8,16.5,425.0,403.12,313.39
2018,4,28,11,15,87.5,374.0,3.9,16.65,453.0,431.33,335.37
2018,4,28,11,30,113.0,378.0,4.0,16.8,481.0,461.74,358.88
2018,4,28,11,45,80.0,384.5,4.05,17.0,457.5,442.87,343.18
2018,4,28,12,0,47.0,391.0,4.1,17.2,434.0,423.55,327.22
2018,4,28,12,15,62.5,409.0,4.2,17.15,466.0,457.95,353.85
2018,4,28,12,30,78.0,427.0,4.3,17.1,498.0,492.91,380.68
2018,4,28,12,45,127.0,435.5,4.4,17.05,549.5,554.31,428.32
2018,4,28,13,0,176.0,444.0,4.5,17.0,601.0,612.2,472.94
2018,4,28,13,15,195.0,399.0,4.6,16.85,570.0,587.43,456.66
2018,4,28,13,30,214.0,354.0,4.7,16.7,539.0,567.68,444.29
2018,4,28,13,45,154.0,341.5,4.75,16.55,472.5,494.11,388.08
2018,4,28,14,0,94.0,329.0,4.8,16.4,406.0,426.97,335.84
2018,4,28,14,15,350.5,276.5,4.85,16.2,548.5,621.21,493.23
2018,4,28,14,30,607.0,224.0,4.9,16.0,691.0,795.11,629.45
2018,4,28,14,45,503.0,246.0,4.9,15.75,620.0,716.1,569.04
2018,4,28,15,0,399.0,268.0,4.9,15.5,549.0,642.32,512.67
2018,4,28,15,15,304.5,270.5,4.9,15.5,477.5,550.65,441.91
2018,4,28,15,30,210.0,273.0,4.9,15.5,406.0,462.63,372.53
2018,4,28,15,45,385.5,216.0,4.8,14.85,436.5,549.64,447.06
2018,4,28,16,0,561.0,159.0,4.7,14.2,467.0,606.96,497.27
2018,4,28,16,15,591.5,137.5,4.65,13.9,435.0,590.59,486.13
2018,4,28,16,30,622.0,116.0,4.6,13.6,403.0,566.65,469.02
2018,4,28,16,45,553.0,110.5,4.5,13.35,343.0,492.92,410.06
2018,4,28,17,0,484.0,105.0,4.4,13.1,283.0,420.19,350.83
2018,4,28,17,15,473.5,90.5,4.2,12.7,242.0,378.04,315.75
2018,4,28,17,30,463.0,76.0,4.0,12.3,201.0,338.63,281.48
2018,4,28,17,45,438.5,64.5,3.75,11.9,162.5,293.18,240.82
2018,4,28,18,0,414.0,53.0,3.5,11.5,124.0,249.34,199.99
2018,4,28,18,15,303.5,41.5,3.2,11.0,84.0,175.9,134.41
2018,4,28,18,30,193.0,30.0,2.9,10.5,44.0,110.84,61.34
2018,4,28,18,45,101.5,16.0,2.6,10.05,23.0,43.42,0.0
2018,4,28,19,0,10.0,2.0,2.3,9.6,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.25,9.4,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,5,15,48.5,9.5,1.6,8.55,11.5,9.34,0.0
2018,4,29,5,30,97.0,19.0,1.9,9.0,23.0,18.68,0.0
2018,4,29,5,45,210.5,33.5,2.15,9.5,58.0,26.14,15.47
2018,4,29,6,0,324.0,48.0,2.4,10.0,93.0,36.61,26.7
2018,4,29,6,15,343.5,60.5,2.55,10.35,126.5,44.9,34.71
2018,4,29,6,30,363.0,73.0,2.7,10.7,160.0,52.73,42.06
2018,4,29,6,45,367.0,89.5,2.85,11.05,195.5,77.76,53.3
2018,4,29,7,0,371.0,106.0,3.0,11.4,231.0,112.03,75.63
2018,4,29,7,15,476.5,108.5,3.1,11.7,296.5,149.1,100.16
2018,4,29,7,30,582.0,111.0,3.2,12.0,362.0,195.66,135.37
2018,4,29,7,45,672.5,104.5,3.25,12.35,429.0,242.17,173.48
2018,4,29,8,0,763.0,98.0,3.3,12.7,496.0,301.07,223.2
2018,4,29,8,15,785.5,101.0,3.35,13.05,545.0,350.43,267.26
2018,4,29,8,30,808.0,104.0,3.4,13.4,594.0,401.46,311.99
2018,4,29,8,45,825.0,106.5,3.45,13.75,639.0,451.08,354.71
2018,4,29,9,0,842.0,109.0,3.5,14.1,684.0,501.36,396.85
2018,4,29,9,15,843.5,115.5,3.55,14.45,720.0,547.55,434.68
2018,4,29,9,30,845.0,122.0,3.6,14.8,756.0,592.61,470.58
2018,4,29,9,45,627.0,210.5,3.65,15.15,692.5,574.77,455.15
2018,4,29,10,0,409.0,299.0,3.7,15.5,629.0,541.09,426.3
2018,4,29,10,15,327.5,345.5,3.7,15.65,615.5,547.57,429.38
2018,4,29,10,30,246.0,392.0,3.7,15.8,602.0,545.6,425.48
2018,4,29,10,45,347.0,360.5,3.7,15.95,664.5,604.76,471.89
2018,4,29,11,0,448.0,329.0,3.7,16.1,727.0,668.5,520.9
2018,4,29,11,15,333.5,378.5,3.75,16.2,677.0,637.34,494.45
2018,4,29,11,30,219.0,428.0,3.8,16.3,627.0,599.2,462.93
2018,4,29,11,45,235.5,415.0,3.8,16.35,630.0,610.22,471.84
2018,4,29,12,0,252.0,402.0,3.8,16.4,633.0,620.41,479.94
2018,4,29,12,15,265.0,407.5,3.8,16.35,650.0,645.18,498.44
2018,4,29,12,30,278.0,413.0,3.8,16.3,667.0,669.55,516.53
2018,4,29,12,45,264.0,406.5,3.75,16.3,645.5,656.39,506.65
2018,4,29,13,0,250.0,400.0,3.7,16.3,624.0,641.94,496.06
2018,4,29,13,15,295.5,361.5,3.7,16.2,621.5,648.96,503.87
2018,4,29,13,30,341.0,323.0,3.7,16.1,619.0,654.24,510.38
2018,4,29,13,45,288.0,336.5,3.7,16.0,581.5,620.45,484.44
2018,4,29,14,0,235.0,350.0,3.7,15.9,544.0,586.48,458.36
2018,4,29,14,15,316.0,316.5,3.7,15.8,566.5,624.79,490.63
2018,4,29,14,30,397.0,283.0,3.7,15.7,589.0,667.84,525.65
2018,4,29,14,45,493.0,227.5,3.75,15.65,588.5,688.41,545.13
2018,4,29,15,0,589.0,172.0,3.8,15.6,588.0,706.69,562.92
2018,4,29,15,15,705.0,138.5,3.8,15.6,606.5,754.69,599.84
2018,4,29,15,30,821.0,105.0,3.8,15.6,625.0,791.56,628.21
2018,4,29,15,45,723.5,122.5,3.85,15.4,555.5,715.06,573.69
2018,4,29,16,0,626.0,140.0,3.9,15.2,486.0,639.79,518.33
2018,4,29,16,15,629.5,124.5,3.9,14.95,444.0,604.68,493.43
2018,4,29,16,30,633.0,109.0,3.9,14.7,402.0,567.52,466.05
2018,4,29,16,45,652.0,93.5,3.95,14.45,364.0,538.3,444.29
2018,4,29,17,0,671.0,78.0,4.0,14.2,326.0,505.9,418.97
2018,4,29,17,15,632.5,71.0,3.85,13.7,276.0,448.45,371.88
2018,4,29,17,30,594.0,64.0,3.7,13.2,226.0,393.2,325.03
2018,4,29,17,45,525.0,56.5,3.6,12.7,177.0,325.65,266.55
2018,4,29,18,0,456.0,49.0,3.5,12.2,128.0,263.71,211.18
2018,4,29,18,15,345.5,38.5,3.45,11.75,87.0,189.11,144.68
2018,4,29,18,30,235.0,28.0,3.4,11.3,46.0,121.98,71.38
2018,4,29,18,45,124.5,15.0,3.4,10.8,24.0,48.99,0.0
2018,4,29,19,0,14.0,2.0,3.4,10.3,2.0,0.0,0.0
2018,4,29,19,15,7.0,1.0,3.25,10.1,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,30,5,15,16.5,7.5,1.7,7.6,8.5,7.37,0.0
2018,4,30,5,30,33.0,15.0,2.0,8.2,17.0,13.62,0.0
2018,4,30,5,45,68.5,32.5,2.25,8.85,41.0,28.41,17.77
2018,4,30,6,0,104.0,50.0,2.5,9.5,65.0,40.56,30.32
2018,4,30,6,15,149.0,69.0,2.55,9.95,100.0,54.84,43.71
2018,4,30,6,30,194.0,88.0,2.6,10.4,135.0,68.58,56.37
2018,4,30,6,45,290.0,99.0,2.65,10.9,188.0,89.14,64.19
2018,4,30,7,0,386.0,110.0,2.7,11.4,241.0,118.06,79.84
2018,4,30,7,15,414.0,125.0,2.7,11.8,286.5,155.83,108.43
2018,4,30,7,30,442.0,140.0,2.7,12.2,332.0,196.59,141.76
2018,4,30,7,45,312.0,178.0,2.7,12.65,322.0,226.31,172.55
2018,4,30,8,0,182.0,216.0,2.7,13.1,312.0,242.82,190.75
2018,4,30,8,15,170.0,243.5,2.7,13.4,339.5,273.22,215.9
2018,4,30,8,30,158.0,271.0,2.7,13.7,367.0,302.59,239.58
2018,4,30,8,45,164.5,294.5,2.7,14.05,401.0,335.67,265.48
2018,4,30,9,0,171.0,318.0,2.7,14.4,435.0,369.41,291.47
2018,4,30,9,15,258.5,320.0,2.75,14.6,509.0,424.12,334.23
2018,4,30,9,30,346.0,322.0,2.8,14.8,583.0,490.22,385.4
2018,4,30,9,45,341.0,339.0,2.9,15.05,605.5,519.61,407.34
2018,4,30,10,0,336.0,356.0,3.0,15.3,628.0,548.17,428.48
2018,4,30,10,15,291.0,370.5,3.05,15.45,612.0,545.9,425.82
2018,4,30,10,30,246.0,385.0,3.1,15.6,596.0,539.91,420.28
2018,4,30,10,45,465.5,313.5,3.15,15.8,724.0,651.51,508.08
2018,4,30,11,0,685.0,242.0,3.2,16.0,852.0,775.31,601.92
2018,4,30,11,15,766.0,203.5,3.25,16.05,894.5,827.12,639.53
2018,4,30,11,30,847.0,165.0,3.3,16.1,937.0,879.69,675.96
2018,4,30,11,45,839.0,170.5,3.35,16.15,939.0,898.73,688.79
2018,4,30,12,0,831.0,176.0,3.4,16.2,941.0,915.02,700.04
2018,4,30,12,15,848.0,166.5,3.45,16.3,945.0,936.33,714.73
2018,4,30,12,30,865.0,157.0,3.5,16.4,949.0,955.22,727.77
2018,4,30,12,45,879.0,147.5,3.55,16.45,945.0,964.53,734.47
2018,4,30,13,0,893.0,138.0,3.6,16.5,941.0,974.98,742.15
2018,4,30,13,15,888.0,137.5,3.65,16.45,922.5,973.73,742.21
2018,4,30,13,30,883.0,137.0,3.7,16.4,904.0,969.51,740.43
2018,4,30,13,45,876.0,136.0,3.75,16.4,878.5,959.98,735.0
2018,4,30,14,0,869.0,135.0,3.8,16.4,853.0,947.59,727.71
2018,4,30,14,15,861.0,132.0,3.85,16.35,821.0,934.7,720.32
2018,4,30,14,30,853.0,129.0,3.9,16.3,789.0,913.91,707.44
2018,4,30,14,45,842.5,126.0,3.9,16.2,751.0,888.34,691.1
2018,4,30,15,0,832.0,123.0,3.9,16.1,713.0,860.44,673.09
2018,4,30,15,15,816.5,120.0,3.9,16.1,669.5,826.17,650.17
2018,4,30,15,30,801.0,117.0,3.9,16.1,626.0,790.16,625.86
2018,4,30,15,45,782.0,112.5,3.9,15.8,578.5,748.24,597.63
2018,4,30,16,0,763.0,108.0,3.9,15.5,531.0,705.23,568.2
2018,4,30,16,15,738.5,102.5,3.9,15.25,480.5,659.1,535.78
2018,4,30,16,30,714.0,97.0,3.9,15.0,430.0,610.16,499.38
2018,4,30,16,45,680.0,91.5,3.85,14.7,378.5,555.25,457.04
2018,4,30,17,0,646.0,86.0,3.8,14.4,327.0,501.52,414.43
2018,4,30,17,15,597.0,79.5,3.7,13.9,275.5,439.75,364.17
2018,4,30,17,30,548.0,73.0,3.6,13.4,224.0,381.04,314.79
2018,4,30,17,45,477.0,64.0,3.55,12.85,175.5,312.64,256.02
2018,4,30,18,0,406.0,55.0,3.5,12.3,127.0,249.96,200.52
2018,4,30,18,15,299.5,43.0,3.45,11.8,86.5,177.28,136.16
2018,4,30,18,30,193.0,31.0,3.4,11.3,46.0,114.16,69.95
2018,4,30,18,45,101.5,16.5,3.35,10.75,24.0,44.36,0.0
2018,4,30,19,0,10.0,2.0,3.3,10.2,2.0,0.0,0.0
2018,4,30,19,15,5.0,1.0,3.25,9.95,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,1,5,15,2.5,6.5,1.9,7.2,6.5,6.39,0.0
2018,5,1,5,30,5.0,13.0,2.2,7.9,13.0,12.62,0.0
2018,5,1,5,45,13.0,27.0,2.55,8.6,28.5,25.4,15.6
2018,5,1,6,0,21.0,41.0,2.9,9.3,44.0,38.01,28.14
2018,5,1,6,15,48.0,62.5,2.9,9.9,73.0,56.22,44.99
2018,5,1,6,30,75.0,84.0,2.9,10.5,102.0,70.05,57.68
2018,5,1,6,45,74.5,103.0,2.85,11.15,124.5,89.64,69.59
2018,5,1,7,0,74.0,122.0,2.8,11.8,147.0,115.12,89.8
2018,5,1,7,15,149.0,143.0,2.75,12.4,204.5,144.38,110.3
2018,5,1,7,30,224.0,164.0,2.7,13.0,262.0,180.91,137.34
2018,5,1,7,45,450.0,144.5,2.65,13.65,372.0,228.26,169.09
2018,5,1,8,0,676.0,125.0,2.6,14.3,482.0,300.91,224.15
2018,5,1,8,15,734.5,119.5,2.65,14.85,540.5,351.19,266.89
2018,5,1,8,30,793.0,114.0,2.7,15.4,599.0,409.75,315.85
2018,5,1,8,45,812.0,116.0,2.7,15.9,644.5,459.06,357.14
2018,5,1,9,0,831.0,118.0,2.7,16.4,690.0,509.25,397.97
2018,5,1,9,15,849.5,117.0,2.75,16.85,731.0,557.07,436.16
2018,5,1,9,30,868.0,116.0,2.8,17.3,772.0,607.9,475.49
2018,5,1,9,45,884.0,114.5,2.8,17.75,808.0,653.74,510.03
2018,5,1,10,0,900.0,113.0,2.8,18.2,844.0,699.11,543.37
2018,5,1,10,15,908.0,114.0,2.8,18.55,872.5,740.5,572.56
2018,5,1,10,30,916.0,115.0,2.8,18.9,901.0,780.41,599.06
2018,5,1,10,45,922.5,114.5,2.85,19.25,922.0,816.1,622.64
2018,5,1,11,0,929.0,114.0,2.9,19.6,943.0,849.83,644.7
2018,5,1,11,15,931.5,114.5,2.85,19.85,956.0,879.08,663.14
2018,5,1,11,30,934.0,115.0,2.8,20.1,969.0,905.86,679.79
2018,5,1,11,45,935.5,115.5,2.8,20.4,974.5,929.19,694.3
2018,5,1,12,0,937.0,116.0,2.8,20.7,980.0,949.8,706.99
2018,5,1,12,15,938.0,115.0,2.85,20.85,978.0,965.65,717.39
2018,5,1,12,30,939.0,114.0,2.9,21.0,976.0,978.56,725.96
2018,5,1,12,45,938.5,112.5,2.95,21.15,966.0,986.55,731.41
2018,5,1,13,0,938.0,111.0,3.0,21.3,956.0,991.44,734.96
2018,5,1,13,15,860.0,153.5,3.1,21.35,916.5,970.34,722.05
2018,5,1,13,30,782.0,196.0,3.2,21.4,877.0,945.78,707.01
2018,5,1,13,45,781.5,188.5,3.3,21.4,852.5,933.1,700.09
2018,5,1,14,0,781.0,181.0,3.4,21.4,828.0,921.18,693.63
2018,5,1,14,15,773.0,175.0,3.55,21.25,795.0,904.82,684.85
2018,5,1,14,30,765.0,169.0,3.7,21.1,762.0,882.37,671.85
2018,5,1,14,45,736.5,169.0,3.85,20.9,717.5,845.99,649.11
2018,5,1,15,0,708.0,169.0,4.0,20.7,673.0,808.24,625.14
2018,5,1,15,15,671.5,168.5,4.0,20.7,623.0,762.16,593.74
2018,5,1,15,30,635.0,168.0,4.0,20.7,573.0,715.7,561.3
2018,5,1,15,45,442.0,202.5,4.3,19.85,474.5,581.33,461.31
2018,5,1,16,0,249.0,237.0,4.6,19.0,376.0,453.49,362.59
2018,5,1,16,15,281.0,208.0,4.8,18.3,351.0,437.38,353.63
2018,5,1,16,30,313.0,179.0,5.0,17.6,326.0,417.94,341.16
2018,5,1,16,45,400.5,142.0,5.15,16.85,307.0,430.21,354.21
2018,5,1,17,0,488.0,105.0,5.3,16.1,288.0,425.38,352.83
2018,5,1,17,15,505.5,87.0,5.35,15.25,251.0,398.07,330.95
2018,5,1,17,30,523.0,69.0,5.4,14.4,214.0,364.77,302.82
2018,5,1,17,45,427.5,61.5,5.45,13.55,164.0,287.64,236.63
2018,5,1,18,0,332.0,54.0,5.5,12.7,114.0,216.97,174.76
2018,5,1,18,15,253.0,42.0,5.3,12.1,79.0,158.92,122.48
2018,5,1,18,30,174.0,30.0,5.1,11.5,44.0,107.53,68.15
2018,5,1,18,45,97.0,17.0,4.9,10.9,24.0,43.82,0.0
2018,5,1,19,0,20.0,4.0,4.7,10.3,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.6,10.1,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.5,14.5,11.3,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.7,29.0,18.28,0.0
2018,5,2,5,45,216.0,38.0,2.15,9.9,65.0,29.59,19.26
2018,5,2,6,0,323.0,53.0,2.2,10.1,101.0,40.33,30.17
2018,5,2,6,15,405.5,64.0,2.15,10.35,148.5,47.31,36.98
2018,5,2,6,30,488.0,75.0,2.1,10.6,196.0,54.3,43.54
2018,5,2,6,45,544.0,82.5,2.05,10.85,247.0,83.83,51.72
2018,5,2,7,0,600.0,90.0,2.0,11.1,298.0,123.93,75.5
2018,5,2,7,15,641.5,96.0,1.95,11.5,350.5,166.62,107.42
2018,5,2,7,30,683.0,102.0,1.9,11.9,403.0,213.68,146.33
2018,5,2,7,45,714.0,106.0,1.85,12.3,454.5,260.62,187.19
2018,5,2,8,0,745.0,110.0,1.8,12.7,506.0,310.5,230.83
2018,5,2,8,15,770.5,113.0,1.75,13.35,555.5,363.68,276.49
2018,5,2,8,30,796.0,116.0,1.7,14.0,605.0,415.18,319.81
2018,5,2,8,45,816.5,117.0,1.7,14.65,650.5,464.39,360.41
2018,5,2,9,0,837.0,118.0,1.7,15.3,696.0,514.61,400.54
2018,5,2,9,15,852.0,119.0,1.7,15.85,736.5,562.63,437.94
2018,5,2,9,30,867.0,120.0,1.7,16.4,777.0,613.28,476.02
2018,5,2,9,45,880.0,119.5,1.75,16.95,812.0,658.13,509.21
2018,5,2,10,0,893.0,119.0,1.8,17.5,847.0,702.28,541.09
2018,5,2,10,15,900.5,119.5,1.95,17.9,874.5,742.59,570.04
2018,5,2,10,30,908.0,120.0,2.1,18.3,902.0,781.39,596.38
2018,5,2,10,45,914.0,120.0,2.2,18.7,922.5,816.88,619.87
2018,5,2,11,0,920.0,120.0,2.3,19.1,943.0,850.41,641.88
2018,5,2,11,15,923.0,120.5,2.5,19.35,956.0,879.82,662.2
2018,5,2,11,30,926.0,121.0,2.7,19.6,969.0,906.81,680.88
2018,5,2,11,45,927.5,120.5,2.9,19.9,974.0,929.0,696.2
2018,5,2,12,0,929.0,120.0,3.1,20.2,979.0,948.48,709.74
2018,5,2,12,15,930.5,118.5,3.25,20.3,977.0,964.16,720.98
2018,5,2,12,30,932.0,117.0,3.4,20.4,975.0,976.94,730.38
2018,5,2,12,45,933.0,115.0,3.55,20.5,965.5,985.75,737.24
2018,5,2,13,0,934.0,113.0,3.7,20.6,956.0,991.5,742.16
2018,5,2,13,15,931.0,111.5,3.75,20.6,938.0,990.9,742.56
2018,5,2,13,30,928.0,110.0,3.8,20.6,920.0,987.16,741.02
2018,5,2,13,45,922.5,109.0,3.9,20.6,895.0,978.52,736.61
2018,5,2,14,0,917.0,108.0,4.0,20.6,870.0,966.87,730.27
2018,5,2,14,15,909.0,106.5,4.05,20.45,837.5,949.46,720.19
2018,5,2,14,30,901.0,105.0,4.1,20.3,805.0,929.27,708.26
2018,5,2,14,45,890.5,103.0,4.15,20.1,767.0,903.69,692.71
2018,5,2,15,0,880.0,101.0,4.2,19.9,729.0,875.7,675.43
2018,5,2,15,15,866.5,98.5,4.2,19.9,685.5,842.4,653.55
2018,5,2,15,30,853.0,96.0,4.2,19.9,642.0,807.19,630.18
2018,5,2,15,45,835.5,93.0,4.35,19.25,594.5,771.36,608.28
2018,5,2,16,0,818.0,90.0,4.5,18.6,547.0,729.43,581.68
2018,5,2,16,15,794.5,86.5,4.55,18.1,496.5,681.58,549.13
2018,5,2,16,30,771.0,83.0,4.6,17.6,446.0,633.39,515.52
2018,5,2,16,45,738.5,79.0,4.6,17.1,393.5,578.75,474.11
2018,5,2,17,0,706.0,75.0,4.6,16.6,341.0,527.48,433.98
2018,5,2,17,15,659.5,69.5,4.45,15.95,288.5,465.67,383.97
2018,5,2,17,30,613.0,64.0,4.3,15.3,236.0,406.7,334.63
2018,5,2,17,45,544.5,57.0,4.15,14.65,186.5,338.75,276.35
2018,5,2,18,0,476.0,50.0,4.0,14.0,137.0,276.33,221.05
2018,5,2,18,15,370.0,40.5,3.85,13.4,95.0,202.84,155.98
2018,5,2,18,30,264.0,31.0,3.7,12.8,53.0,138.44,90.37
2018,5,2,18,45,146.5,18.0,3.5,12.25,29.0,58.96,0.0
2018,5,2,19,0,29.0,5.0,3.3,11.7,5.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,3.25,11.45,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,3,5,15,61.5,10.5,2.65,8.7,14.0,10.32,0.0
2018,5,3,5,30,123.0,21.0,2.9,9.2,28.0,16.49,0.0
2018,5,3,5,45,205.0,34.0,3.2,9.65,59.5,26.14,16.56
2018,5,3,6,0,287.0,47.0,3.5,10.1,91.0,35.3,25.75
2018,5,3,6,15,225.0,48.5,3.5,10.5,91.0,34.99,25.91
2018,5,3,6,30,163.0,50.0,3.5,10.9,91.0,34.78,25.89
2018,5,3,6,45,81.5,54.0,3.55,11.25,74.5,52.18,37.09
2018,5,3,7,0,0.0,58.0,3.6,11.6,58.0,56.04,42.67
2018,5,3,7,15,0.0,66.0,3.55,12.0,66.0,63.79,49.1
2018,5,3,7,30,0.0,74.0,3.5,12.4,74.0,71.55,55.43
2018,5,3,7,45,0.0,93.0,3.5,12.8,93.0,89.65,70.37
2018,5,3,8,0,0.0,112.0,3.5,13.2,112.0,107.51,84.89
2018,5,3,8,15,3.0,146.0,3.55,13.55,148.0,140.24,111.44
2018,5,3,8,30,6.0,180.0,3.6,13.9,184.0,173.22,137.82
2018,5,3,8,45,20.5,225.0,3.6,14.3,239.0,221.63,176.2
2018,5,3,9,0,35.0,270.0,3.6,14.7,294.0,266.85,211.49
2018,5,3,9,15,128.0,301.0,3.65,15.05,397.0,343.92,272.25
2018,5,3,9,30,221.0,332.0,3.7,15.4,500.0,433.22,341.66
2018,5,3,9,45,424.5,284.0,3.75,15.7,624.5,522.66,412.8
2018,5,3,10,0,628.0,236.0,3.8,16.0,749.0,632.85,498.53
2018,5,3,10,15,773.0,177.0,3.9,16.25,829.5,707.52,556.5
2018,5,3,10,30,918.0,118.0,4.0,16.5,910.0,789.04,616.57
2018,5,3,10,45,925.0,117.0,4.05,16.75,931.0,824.63,640.61
2018,5,3,11,0,932.0,116.0,4.1,17.0,952.0,858.28,663.42
2018,5,3,11,15,936.0,116.0,4.1,17.2,965.5,888.29,683.44
2018,5,3,11,30,940.0,116.0,4.1,17.4,979.0,915.89,701.72
2018,5,3,11,45,942.5,115.0,4.15,17.6,984.5,938.69,716.9
2018,5,3,12,0,945.0,114.0,4.2,17.8,990.0,958.76,730.25
2018,5,3,12,15,946.0,113.5,4.25,17.9,988.0,975.13,741.41
2018,5,3,12,30,947.0,113.0,4.3,18.0,986.0,988.54,750.65
2018,5,3,12,45,947.0,111.5,4.3,18.1,976.5,997.0,756.33
2018,5,3,13,0,947.0,110.0,4.3,18.2,967.0,1002.33,760.02
2018,5,3,13,15,943.0,109.5,4.35,18.25,948.5,1001.79,760.29
2018,5,3,13,30,939.0,109.0,4.4,18.3,930.0,998.1,758.65
2018,5,3,13,45,933.5,107.5,4.4,18.35,904.5,988.85,752.98
2018,5,3,14,0,928.0,106.0,4.4,18.4,879.0,976.55,745.35
2018,5,3,14,15,920.5,105.0,4.4,18.35,847.0,959.98,735.18
2018,5,3,14,30,913.0,104.0,4.4,18.3,815.0,940.59,723.15
2018,5,3,14,45,899.5,102.5,4.4,18.2,775.0,912.66,705.31
2018,5,3,15,0,886.0,101.0,4.4,18.1,735.0,882.42,685.83
2018,5,3,15,15,862.0,100.0,4.4,18.1,686.0,841.78,658.52
2018,5,3,15,30,838.0,99.0,4.4,18.1,637.0,804.68,633.61
2018,5,3,15,45,832.0,95.0,4.3,17.75,595.5,772.37,612.2
2018,5,3,16,0,826.0,91.0,4.2,17.4,554.0,738.11,589.29
2018,5,3,16,15,793.5,88.0,4.1,17.0,499.5,684.04,551.32
2018,5,3,16,30,761.0,85.0,4.0,16.6,445.0,630.25,512.83
2018,5,3,16,45,707.5,84.0,3.95,16.2,388.0,568.2,465.22
2018,5,3,17,0,654.0,83.0,3.9,15.8,331.0,506.7,416.8
2018,5,3,17,15,633.0,75.0,3.8,15.15,285.5,458.48,378.13
2018,5,3,17,30,612.0,67.0,3.7,14.5,240.0,410.93,338.33
2018,5,3,17,45,539.0,59.5,3.6,13.85,189.0,340.14,278.0
2018,5,3,18,0,466.0,52.0,3.5,13.2,138.0,275.27,220.94
2018,5,3,18,15,361.5,42.0,3.45,12.6,96.0,201.99,156.18
2018,5,3,18,30,257.0,32.0,3.4,12.0,54.0,138.44,92.84
2018,5,3,18,45,144.0,18.5,3.4,11.4,29.5,59.07,0.0
2018,5,3,19,0,31.0,5.0,3.4,10.8,5.0,4.91,0.0
2018,5,3,19,15,15.5,2.5,3.4,10.55,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
