Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,5,15,35.5,10.5,1.8,7.55,12.5,10.32,0.0
2018,5,4,5,30,71.0,21.0,2.1,8.1,25.0,17.68,0.32
2018,5,4,5,45,150.0,36.5,2.45,8.65,56.5,28.09,18.48
2018,5,4,6,0,229.0,52.0,2.8,9.2,88.0,39.2,29.38
2018,5,4,6,15,323.0,63.0,2.85,9.8,134.0,46.2,36.11
2018,5,4,6,30,417.0,74.0,2.9,10.4,180.0,52.84,42.28
2018,5,4,6,45,507.5,79.5,3.0,10.95,238.0,83.19,50.69
2018,5,4,7,0,598.0,85.0,3.1,11.5,296.0,123.55,74.66
2018,5,4,7,15,580.0,103.0,2.9,12.2,334.0,167.82,111.08
2018,5,4,7,30,562.0,121.0,2.7,12.9,372.0,210.5,148.64
2018,5,4,7,45,592.5,129.5,2.5,13.65,422.0,255.18,186.75
2018,5,4,8,0,623.0,138.0,2.3,14.4,472.0,302.84,227.35
2018,5,4,8,15,626.0,150.5,2.1,15.05,512.5,347.17,265.32
2018,5,4,8,30,629.0,163.0,1.9,15.7,553.0,391.45,302.05
2018,5,4,8,45,601.5,187.5,1.7,16.4,582.0,432.67,335.0
2018,5,4,9,0,574.0,212.0,1.5,17.1,611.0,471.27,364.27
2018,5,4,9,15,561.5,233.0,1.4,17.75,642.0,511.15,393.59
2018,5,4,9,30,549.0,254.0,1.3,18.4,673.0,549.34,420.46
2018,5,4,9,45,686.0,202.5,1.2,19.05,749.0,612.87,466.99
2018,5,4,10,0,823.0,151.0,1.1,19.7,825.0,687.85,520.01
2018,5,4,10,15,873.0,130.0,1.15,20.3,866.0,737.15,553.97
2018,5,4,10,30,923.0,109.0,1.2,20.9,907.0,786.46,585.39
2018,5,4,10,45,911.0,119.0,1.2,21.55,922.0,817.73,603.62
2018,5,4,11,0,899.0,129.0,1.2,22.2,937.0,846.01,619.86
2018,5,4,11,15,748.5,221.5,1.25,22.7,900.5,836.57,612.42
2018,5,4,11,30,598.0,314.0,1.3,23.2,864.0,818.26,595.83
2018,5,4,11,45,560.5,341.5,1.3,23.7,859.5,828.38,600.32
2018,5,4,12,0,523.0,369.0,1.3,24.2,855.0,835.7,602.58
2018,5,4,12,15,545.5,354.5,1.25,24.6,860.0,854.26,613.85
2018,5,4,12,30,568.0,340.0,1.2,25.0,865.0,871.37,623.96
2018,5,4,12,45,574.0,333.0,1.15,25.4,858.5,878.85,627.41
2018,5,4,13,0,580.0,326.0,1.1,25.8,852.0,884.31,629.69
2018,5,4,13,15,607.0,301.5,1.15,25.95,842.5,890.04,635.16
2018,5,4,13,30,634.0,277.0,1.2,26.1,833.0,893.64,639.34
2018,5,4,13,45,620.0,270.0,1.3,26.2,801.0,873.66,628.23
2018,5,4,14,0,606.0,263.0,1.4,26.3,769.0,851.51,615.83
2018,5,4,14,15,715.0,202.5,1.55,26.2,777.5,884.89,642.49
2018,5,4,14,30,824.0,142.0,1.7,26.1,786.0,907.66,659.97
2018,5,4,14,45,840.0,127.0,1.9,26.05,756.0,893.15,653.83
2018,5,4,15,0,856.0,112.0,2.1,26.0,726.0,875.03,645.47
2018,5,4,15,15,840.5,108.5,2.1,26.0,681.0,839.52,623.42
2018,5,4,15,30,825.0,105.0,2.1,26.0,636.0,802.24,600.12
2018,5,4,15,45,812.5,101.5,2.4,25.4,592.0,765.76,580.59
2018,5,4,16,0,800.0,98.0,2.7,24.8,548.0,727.77,559.03
2018,5,4,16,15,776.0,94.5,2.8,24.05,498.0,680.13,528.99
2018,5,4,16,30,752.0,91.0,2.9,23.3,448.0,632.2,497.57
2018,5,4,16,45,720.5,86.0,3.0,22.6,396.0,580.32,460.68
2018,5,4,17,0,689.0,81.0,3.1,21.9,344.0,526.92,421.3
2018,5,4,17,15,645.0,74.5,3.15,20.8,292.0,465.92,374.89
2018,5,4,17,30,601.0,68.0,3.2,19.7,240.0,407.55,328.55
2018,5,4,17,45,535.0,60.5,3.2,18.6,190.5,340.47,273.21
2018,5,4,18,0,469.0,53.0,3.2,17.5,141.0,278.65,220.19
2018,5,4,18,15,365.0,43.0,3.25,16.55,98.5,205.17,156.69
2018,5,4,18,30,261.0,33.0,3.3,15.6,56.0,141.3,95.31
2018,5,4,18,45,145.5,19.0,3.3,14.7,30.5,60.31,0.0
2018,5,4,19,0,30.0,5.0,3.3,13.8,5.0,4.91,0.0
2018,5,4,19,15,15.0,2.5,3.35,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,5,4,45,2.5,0.5,2.35,9.35,0.5,0.0,0.0
2018,5,5,5,0,5.0,1.0,2.4,9.5,1.0,0.0,0.0
2018,5,5,5,15,5.0,3.5,2.5,9.8,3.5,3.44,0.0
2018,5,5,5,30,5.0,6.0,2.6,10.1,6.0,5.83,0.0
2018,5,5,5,45,2.5,8.5,2.65,10.45,8.5,8.26,1.44
2018,5,5,6,0,0.0,11.0,2.7,10.8,11.0,10.6,3.8
2018,5,5,6,15,0.0,16.5,2.65,11.1,16.5,15.91,8.72
2018,5,5,6,30,0.0,22.0,2.6,11.4,22.0,21.22,13.61
2018,5,5,6,45,0.0,50.0,2.55,11.75,50.0,48.3,36.06
2018,5,5,7,0,0.0,78.0,2.5,12.1,78.0,74.87,58.64
2018,5,5,7,15,1.5,102.5,2.5,12.4,103.0,97.66,77.59
2018,5,5,7,30,3.0,127.0,2.5,12.7,128.0,120.64,96.4
2018,5,5,7,45,29.0,161.5,2.5,13.0,177.0,155.19,123.71
2018,5,5,8,0,55.0,196.0,2.5,13.3,226.0,195.46,155.6
2018,5,5,8,15,198.5,225.5,2.6,13.6,347.0,271.75,214.5
2018,5,5,8,30,342.0,255.0,2.7,13.9,468.0,361.96,284.82
2018,5,5,8,45,347.0,274.0,2.8,14.15,503.5,399.29,314.71
2018,5,5,9,0,352.0,293.0,2.9,14.4,539.0,436.88,344.45
2018,5,5,9,15,309.5,323.0,2.85,15.15,548.0,458.48,360.05
2018,5,5,9,30,267.0,353.0,2.8,15.9,557.0,476.23,372.01
2018,5,5,9,45,317.5,355.5,2.75,16.6,608.5,524.34,407.73
2018,5,5,10,0,368.0,358.0,2.7,17.3,660.0,575.93,445.27
2018,5,5,10,15,347.0,378.0,2.6,18.0,670.5,596.11,457.71
2018,5,5,10,30,326.0,398.0,2.5,18.7,681.0,614.32,468.52
2018,5,5,10,45,258.5,416.5,2.35,19.4,644.0,593.31,449.88
2018,5,5,11,0,191.0,435.0,2.2,20.1,607.0,568.67,428.71
2018,5,5,11,15,157.5,443.0,2.25,20.15,586.0,556.8,419.44
2018,5,5,11,30,124.0,451.0,2.3,20.2,565.0,542.88,408.52
2018,5,5,11,45,140.0,456.0,2.3,20.2,585.5,567.77,426.81
2018,5,5,12,0,156.0,461.0,2.3,20.2,606.0,592.98,445.01
2018,5,5,12,15,138.5,461.5,2.55,19.9,590.0,583.34,438.96
2018,5,5,12,30,121.0,462.0,2.8,19.6,574.0,572.74,432.29
2018,5,5,12,45,94.5,415.0,3.05,19.25,502.0,500.39,381.0
2018,5,5,13,0,68.0,368.0,3.3,18.9,430.0,430.54,330.39
2018,5,5,13,15,46.0,320.5,3.55,18.45,362.0,363.37,280.72
2018,5,5,13,30,24.0,273.0,3.8,18.0,294.0,295.51,229.24
2018,5,5,13,45,37.5,316.0,4.1,17.55,348.0,353.25,275.03
2018,5,5,14,0,51.0,359.0,4.4,17.1,402.0,411.8,321.05
2018,5,5,14,15,49.0,343.5,4.5,16.6,383.5,394.97,309.21
2018,5,5,14,30,47.0,328.0,4.6,16.1,365.0,377.89,297.32
2018,5,5,14,45,50.0,315.0,4.75,15.65,352.5,367.75,290.89
2018,5,5,15,0,53.0,302.0,4.9,15.2,340.0,357.29,284.16
2018,5,5,15,15,68.5,289.0,4.9,15.2,335.0,357.11,285.33
2018,5,5,15,30,84.0,276.0,4.9,15.2,330.0,355.99,285.74
2018,5,5,15,45,107.5,262.0,5.1,14.95,326.0,359.06,290.2
2018,5,5,16,0,131.0,248.0,5.3,14.7,322.0,368.97,299.98
2018,5,5,16,15,136.5,220.0,5.15,14.65,291.0,339.28,277.19
2018,5,5,16,30,142.0,192.0,5.0,14.6,260.0,308.56,253.34
2018,5,5,16,45,192.5,157.0,4.85,14.55,237.5,297.96,246.57
2018,5,5,17,0,243.0,122.0,4.7,14.5,215.0,290.12,241.32
2018,5,5,17,15,374.5,99.5,4.4,14.1,219.0,338.62,282.27
2018,5,5,17,30,506.0,77.0,4.1,13.7,223.0,369.08,306.19
2018,5,5,17,45,410.5,68.0,3.75,13.35,171.0,287.73,236.42
2018,5,5,18,0,315.0,59.0,3.4,13.0,119.0,218.19,175.8
2018,5,5,18,15,240.5,46.0,3.4,12.5,83.5,160.72,124.85
2018,5,5,18,30,166.0,33.0,3.4,12.0,48.0,110.85,76.72
2018,5,5,18,45,93.0,19.0,3.45,11.5,26.5,56.36,0.0
2018,5,5,19,0,20.0,5.0,3.5,11.0,5.0,9.78,0.0
2018,5,5,19,15,10.0,2.5,3.6,10.8,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,7.1,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,7.2,2.0,0.0,0.0
2018,5,6,5,15,19.5,12.0,2.4,7.8,13.0,11.8,0.0
2018,5,6,5,30,29.0,22.0,2.7,8.4,24.0,19.61,4.9
2018,5,6,5,45,71.0,39.0,3.0,9.0,49.0,33.87,23.7
2018,5,6,6,0,113.0,56.0,3.3,9.6,74.0,45.14,34.69
2018,5,6,6,15,137.0,75.0,3.35,10.05,105.0,59.21,47.8
2018,5,6,6,30,161.0,94.0,3.4,10.5,136.0,74.2,61.48
2018,5,6,6,45,272.0,105.5,3.4,10.95,195.0,100.21,71.68
2018,5,6,7,0,383.0,117.0,3.4,11.4,254.0,132.06,90.72
2018,5,6,7,15,412.0,131.5,3.35,11.9,300.0,169.81,120.33
2018,5,6,7,30,441.0,146.0,3.3,12.4,346.0,210.62,154.17
2018,5,6,7,45,574.5,132.0,3.25,12.9,424.0,256.4,189.66
2018,5,6,8,0,708.0,118.0,3.2,13.4,502.0,315.18,237.4
2018,5,6,8,15,779.5,106.5,3.2,13.9,564.5,370.14,284.12
2018,5,6,8,30,851.0,95.0,3.2,14.4,627.0,427.82,332.74
2018,5,6,8,45,867.5,97.0,3.2,14.9,672.5,482.36,378.33
2018,5,6,9,0,884.0,99.0,3.2,15.4,718.0,533.48,420.07
2018,5,6,9,15,828.0,130.0,3.25,15.9,735.5,568.53,448.03
2018,5,6,9,30,772.0,161.0,3.3,16.4,753.0,601.16,472.84
2018,5,6,9,45,801.0,155.5,3.4,16.85,793.5,647.89,508.69
2018,5,6,10,0,830.0,150.0,3.5,17.3,834.0,695.44,544.35
2018,5,6,10,15,882.5,127.5,3.65,17.7,876.0,745.5,581.55
2018,5,6,10,30,935.0,105.0,3.8,18.1,918.0,795.64,616.31
2018,5,6,10,45,898.0,131.0,3.95,18.45,926.0,822.62,634.41
2018,5,6,11,0,861.0,157.0,4.1,18.8,934.0,846.0,650.07
2018,5,6,11,15,817.5,186.5,4.2,19.05,932.5,863.3,661.52
2018,5,6,11,30,774.0,216.0,4.3,19.3,931.0,877.44,670.84
2018,5,6,11,45,785.5,211.0,4.45,19.55,940.0,900.78,687.12
2018,5,6,12,0,797.0,206.0,4.6,19.8,949.0,923.37,703.02
2018,5,6,12,15,649.0,288.5,4.65,19.85,892.5,886.11,675.32
2018,5,6,12,30,501.0,371.0,4.7,19.9,836.0,841.87,639.98
2018,5,6,12,45,456.0,381.5,4.8,19.95,801.0,818.61,623.39
2018,5,6,13,0,411.0,392.0,4.9,20.0,766.0,793.18,604.97
2018,5,6,13,15,499.5,346.5,4.8,19.8,792.0,835.84,638.79
2018,5,6,13,30,588.0,301.0,4.7,19.6,818.0,875.74,670.05
2018,5,6,13,45,488.5,319.5,4.65,19.4,741.0,801.77,615.81
2018,5,6,14,0,389.0,338.0,4.6,19.2,664.0,727.28,560.94
2018,5,6,14,15,275.0,348.5,4.5,18.85,574.5,624.75,484.53
2018,5,6,14,30,161.0,359.0,4.4,18.5,485.0,522.91,406.87
2018,5,6,14,45,261.0,329.0,4.3,18.1,522.0,588.06,460.34
2018,5,6,15,0,361.0,299.0,4.2,17.7,559.0,639.79,502.78
2018,5,6,15,15,331.0,286.0,4.2,17.7,513.5,594.09,468.87
2018,5,6,15,30,301.0,273.0,4.2,17.7,468.0,548.76,435.31
2018,5,6,15,45,400.0,226.0,4.1,16.8,465.0,577.44,462.46
2018,5,6,16,0,499.0,179.0,4.0,15.9,462.0,590.11,477.09
2018,5,6,16,15,374.5,185.0,4.0,15.45,386.5,490.48,399.16
2018,5,6,16,30,250.0,191.0,4.0,15.0,311.0,390.61,319.57
2018,5,6,16,45,143.0,161.5,4.0,14.5,228.5,271.08,222.77
2018,5,6,17,0,36.0,132.0,4.0,14.0,146.0,160.63,130.51
2018,5,6,17,15,181.0,110.0,3.95,13.6,164.5,232.64,193.28
2018,5,6,17,30,326.0,88.0,3.9,13.2,183.0,285.1,237.19
2018,5,6,17,45,314.0,75.0,3.8,12.8,151.5,250.57,206.49
2018,5,6,18,0,302.0,62.0,3.7,12.4,120.0,216.8,175.46
2018,5,6,18,15,228.5,47.5,3.6,12.15,84.0,158.34,123.48
2018,5,6,18,30,155.0,33.0,3.5,11.9,48.0,107.14,75.11
2018,5,6,18,45,89.0,20.0,3.4,11.65,27.5,57.05,0.0
2018,5,6,19,0,23.0,7.0,3.3,11.4,7.0,12.52,0.0
2018,5,6,19,15,11.5,3.5,3.3,11.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,8.15,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,8.2,2.0,0.0,0.0
2018,5,7,5,15,116.5,15.0,2.1,8.85,22.5,14.74,0.0
2018,5,7,5,30,222.0,28.0,2.3,9.5,43.0,22.12,7.66
2018,5,7,5,45,338.0,38.0,2.5,10.15,83.0,29.76,20.15
2018,5,7,6,0,454.0,48.0,2.7,10.8,123.0,35.82,26.31
2018,5,7,6,15,527.0,55.5,2.6,11.45,172.5,39.26,29.72
2018,5,7,6,30,600.0,63.0,2.5,12.1,222.0,48.87,32.04
2018,5,7,6,45,648.0,69.0,2.35,12.8,274.0,87.73,47.66
2018,5,7,7,0,696.0,75.0,2.2,13.5,326.0,131.73,76.07
2018,5,7,7,15,730.0,79.5,2.15,14.1,379.0,180.68,114.51
2018,5,7,7,30,764.0,84.0,2.1,14.7,432.0,229.51,155.76
2018,5,7,7,45,788.5,87.5,2.0,15.35,483.0,278.35,198.5
2018,5,7,8,0,813.0,91.0,1.9,16.0,534.0,329.4,242.93
2018,5,7,8,15,826.5,96.0,1.9,16.7,581.0,379.82,286.38
2018,5,7,8,30,840.0,101.0,1.9,17.4,628.0,430.95,329.19
2018,5,7,8,45,859.5,101.5,1.85,18.1,674.0,484.93,372.56
2018,5,7,9,0,879.0,102.0,1.8,18.8,720.0,535.85,412.25
2018,5,7,9,15,892.0,103.0,1.8,19.4,760.0,584.16,449.09
2018,5,7,9,30,905.0,104.0,1.8,20.0,800.0,632.17,484.55
2018,5,7,9,45,916.5,104.0,1.75,20.6,835.0,677.8,516.91
2018,5,7,10,0,928.0,104.0,1.7,21.2,870.0,722.55,547.63
2018,5,7,10,15,933.0,105.5,1.7,21.85,897.0,762.98,573.07
2018,5,7,10,30,938.0,107.0,1.7,22.5,924.0,801.67,596.8
2018,5,7,10,45,940.5,108.5,1.7,23.15,943.5,836.49,617.61
2018,5,7,11,0,943.0,110.0,1.7,23.8,963.0,869.09,636.72
2018,5,7,11,15,945.0,111.0,1.8,24.1,975.5,898.45,655.51
2018,5,7,11,30,947.0,112.0,1.9,24.4,988.0,925.3,672.68
2018,5,7,11,45,947.5,112.5,2.05,24.7,993.0,947.73,687.54
2018,5,7,12,0,948.0,113.0,2.2,25.0,998.0,967.38,700.66
2018,5,7,12,15,946.5,113.5,2.3,25.15,995.0,982.33,710.73
2018,5,7,12,30,945.0,114.0,2.4,25.3,992.0,994.3,719.01
2018,5,7,12,45,941.5,114.0,2.55,25.4,980.5,1000.86,724.56
2018,5,7,13,0,938.0,114.0,2.7,25.5,969.0,1004.31,728.24
2018,5,7,13,15,934.5,113.0,2.75,25.55,951.0,1003.63,728.59
2018,5,7,13,30,931.0,112.0,2.8,25.6,933.0,999.85,727.08
2018,5,7,13,45,889.0,130.0,2.9,25.6,896.0,976.49,713.53
2018,5,7,14,0,847.0,148.0,3.0,25.6,859.0,956.43,702.23
2018,5,7,14,15,821.5,152.0,3.05,25.45,820.5,929.79,686.54
2018,5,7,14,30,796.0,156.0,3.1,25.3,782.0,901.05,669.39
2018,5,7,14,45,823.5,135.5,3.2,25.2,756.0,891.71,665.47
2018,5,7,15,0,851.0,115.0,3.3,25.1,730.0,878.19,658.61
2018,5,7,15,15,852.5,107.5,3.3,25.1,692.5,852.77,642.81
2018,5,7,15,30,854.0,100.0,3.3,25.1,655.0,824.64,625.18
2018,5,7,15,45,838.0,96.0,3.55,24.3,607.5,783.97,601.73
2018,5,7,16,0,822.0,92.0,3.8,23.5,560.0,741.94,576.61
2018,5,7,16,15,800.5,88.0,3.95,22.8,509.5,694.77,546.35
2018,5,7,16,30,779.0,84.0,4.1,22.1,459.0,647.12,514.87
2018,5,7,16,45,748.5,80.0,4.25,21.4,407.0,593.33,476.42
2018,5,7,17,0,718.0,76.0,4.4,20.7,355.0,540.3,436.88
2018,5,7,17,15,674.0,70.5,4.4,19.7,302.5,481.48,391.28
2018,5,7,17,30,630.0,65.0,4.4,18.7,250.0,422.9,344.09
2018,5,7,17,45,565.0,58.5,4.4,17.7,200.0,355.9,288.24
2018,5,7,18,0,500.0,52.0,4.4,16.7,150.0,294.05,234.68
2018,5,7,18,15,397.5,43.0,4.35,15.85,106.5,220.29,170.33
2018,5,7,18,30,295.0,34.0,4.3,15.0,63.0,155.91,110.17
2018,5,7,18,45,171.5,21.0,4.2,14.2,35.5,83.07,0.0
2018,5,7,19,0,48.0,8.0,4.1,13.4,8.0,19.72,0.0
2018,5,7,19,15,24.0,4.0,4.05,13.1,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.4,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.5,2.0,0.0,0.0
2018,5,8,5,15,134.0,14.5,3.45,10.0,23.5,14.25,0.0
2018,5,8,5,30,253.0,27.0,3.6,10.5,45.0,22.01,8.67
2018,5,8,5,45,366.0,36.0,3.7,11.0,85.5,27.58,18.26
2018,5,8,6,0,479.0,45.0,3.8,11.5,126.0,32.84,23.61
2018,5,8,6,15,548.0,51.5,3.85,12.05,174.5,35.62,26.38
2018,5,8,6,30,617.0,58.0,3.9,12.6,223.0,46.91,28.7
2018,5,8,6,45,662.0,63.5,4.0,13.15,274.5,86.14,45.14
2018,5,8,7,0,707.0,69.0,4.1,13.7,326.0,133.38,76.88
2018,5,8,7,15,738.0,73.0,4.15,14.25,377.5,178.39,112.66
2018,5,8,7,30,769.0,77.0,4.2,14.8,429.0,226.61,154.14
2018,5,8,7,45,790.5,81.0,4.25,15.3,479.0,275.37,197.72
2018,5,8,8,0,812.0,85.0,4.3,15.8,529.0,326.01,242.95
2018,5,8,8,15,828.0,88.5,4.2,15.85,576.0,375.9,287.45
2018,5,8,8,30,844.0,92.0,4.1,15.9,623.0,430.66,334.77
2018,5,8,8,45,855.0,95.0,4.05,16.0,666.0,479.26,376.31
2018,5,8,9,0,866.0,98.0,4.0,16.1,709.0,527.84,416.75
2018,5,8,9,15,875.5,100.0,3.9,15.95,747.0,574.47,454.96
2018,5,8,9,30,885.0,102.0,3.8,15.8,785.0,620.54,491.77
2018,5,8,9,45,884.0,108.5,3.75,15.65,815.5,663.27,525.19
2018,5,8,10,0,883.0,115.0,3.7,15.5,846.0,704.25,556.56
2018,5,8,10,15,883.5,119.5,3.7,15.6,871.0,742.56,584.03
2018,5,8,10,30,884.0,124.0,3.7,15.7,896.0,778.95,609.31
2018,5,8,10,45,901.0,117.0,3.7,15.85,919.0,815.46,634.36
2018,5,8,11,0,918.0,110.0,3.7,16.0,942.0,850.61,658.26
2018,5,8,11,15,922.5,109.5,3.75,16.65,955.0,879.89,676.88
2018,5,8,11,30,927.0,109.0,3.8,17.3,968.0,906.85,693.8
2018,5,8,11,45,923.5,112.0,3.85,18.0,972.0,927.67,706.26
2018,5,8,12,0,920.0,115.0,3.9,18.7,976.0,945.66,716.8
2018,5,8,12,15,912.5,119.5,3.95,19.35,971.0,958.58,724.06
2018,5,8,12,30,905.0,124.0,4.0,20.0,966.0,968.53,729.38
2018,5,8,12,45,917.5,114.0,4.05,20.6,959.5,979.81,735.84
2018,5,8,13,0,930.0,104.0,4.1,21.2,953.0,988.05,740.31
2018,5,8,13,15,926.5,103.5,4.25,21.45,935.5,987.74,740.71
2018,5,8,13,30,923.0,103.0,4.4,21.7,918.0,984.37,739.19
2018,5,8,13,45,917.5,101.5,4.55,21.9,893.0,975.02,734.16
2018,5,8,14,0,912.0,100.0,4.7,22.1,868.0,962.7,727.34
2018,5,8,14,15,905.0,98.5,4.95,21.9,836.5,946.09,719.46
2018,5,8,14,30,898.0,97.0,5.2,21.7,805.0,926.72,709.49
2018,5,8,14,45,888.5,95.0,5.4,21.55,767.5,901.92,695.07
2018,5,8,15,0,879.0,93.0,5.6,21.4,730.0,874.72,678.74
2018,5,8,15,15,866.0,91.5,5.6,21.4,688.0,842.84,657.43
2018,5,8,15,30,853.0,90.0,5.6,21.4,646.0,809.07,634.66
2018,5,8,15,45,835.0,87.5,5.65,20.55,599.0,768.53,608.97
2018,5,8,16,0,817.0,85.0,5.7,19.7,552.0,731.46,585.4
2018,5,8,16,15,792.0,82.5,5.55,19.25,501.5,683.61,551.55
2018,5,8,16,30,767.0,80.0,5.4,18.8,451.0,635.55,517.06
2018,5,8,16,45,733.5,77.0,5.2,18.3,399.5,581.4,475.92
2018,5,8,17,0,700.0,74.0,5.0,17.8,348.0,528.27,434.0
2018,5,8,17,15,655.5,69.5,4.75,17.25,296.5,470.91,387.43
2018,5,8,17,30,611.0,65.0,4.5,16.7,245.0,414.01,339.93
2018,5,8,17,45,546.0,58.5,4.3,16.2,196.0,347.79,283.48
2018,5,8,18,0,481.0,52.0,4.1,15.7,147.0,286.74,229.82
2018,5,8,18,15,384.0,43.0,3.95,15.2,105.0,215.86,167.55
2018,5,8,18,30,287.0,34.0,3.8,14.7,63.0,153.91,109.88
2018,5,8,18,45,168.0,21.5,3.7,14.15,36.0,83.43,0.0
2018,5,8,19,0,49.0,9.0,3.6,13.6,9.0,21.05,0.0
2018,5,8,19,15,24.5,4.5,3.55,13.35,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,10.2,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,10.2,2.0,0.0,0.0
2018,5,9,5,15,147.5,14.5,3.55,10.65,25.0,14.25,0.0
2018,5,9,5,30,277.0,27.0,3.7,11.1,48.0,21.79,9.37
2018,5,9,5,45,392.5,35.5,3.85,11.6,89.5,26.91,17.71
2018,5,9,6,0,508.0,44.0,4.0,12.1,131.0,31.78,22.62
2018,5,9,6,15,577.5,50.0,4.1,12.6,181.0,34.21,25.07
2018,5,9,6,30,647.0,56.0,4.2,13.1,231.0,51.18,30.52
2018,5,9,6,45,609.5,73.5,4.25,13.65,266.0,93.06,52.18
2018,5,9,7,0,572.0,91.0,4.3,14.2,301.0,135.28,84.03
2018,5,9,7,15,678.5,84.0,4.35,14.65,369.5,176.86,113.9
2018,5,9,7,30,785.0,77.0,4.4,15.1,438.0,232.24,158.28
2018,5,9,7,45,814.5,78.5,4.45,15.5,490.5,281.74,202.39
2018,5,9,8,0,844.0,80.0,4.5,15.9,543.0,338.15,252.25
2018,5,9,8,15,860.5,83.0,4.55,16.25,591.5,389.19,297.63
2018,5,9,8,30,877.0,86.0,4.6,16.6,640.0,441.13,342.79
2018,5,9,8,45,889.5,88.0,4.65,16.95,684.0,491.01,385.29
2018,5,9,9,0,902.0,90.0,4.7,17.3,728.0,540.96,426.72
2018,5,9,9,15,913.5,91.5,4.7,17.6,768.0,589.76,466.14
2018,5,9,9,30,925.0,93.0,4.7,17.9,808.0,638.11,504.16
2018,5,9,9,45,934.0,93.5,4.75,18.2,842.0,683.27,539.08
2018,5,9,10,0,943.0,94.0,4.8,18.5,876.0,727.33,571.98
2018,5,9,10,15,949.0,94.5,4.8,18.8,903.0,767.94,600.01
2018,5,9,10,30,955.0,95.0,4.8,19.1,930.0,806.83,626.51
2018,5,9,10,45,959.0,95.5,4.8,19.4,950.0,842.26,650.31
2018,5,9,11,0,963.0,96.0,4.8,19.7,970.0,875.5,672.38
2018,5,9,11,15,964.5,97.0,4.8,19.9,982.5,904.8,691.82
2018,5,9,11,30,966.0,98.0,4.8,20.1,995.0,931.5,709.4
2018,5,9,11,45,966.0,99.0,4.8,20.3,1000.0,954.19,724.19
2018,5,9,12,0,966.0,100.0,4.8,20.5,1005.0,974.03,737.04
2018,5,9,12,15,961.0,103.0,4.8,20.65,1001.0,988.34,746.31
2018,5,9,12,30,956.0,106.0,4.8,20.8,997.0,999.56,753.58
2018,5,9,12,45,948.5,108.5,4.75,20.9,984.5,1004.84,756.65
2018,5,9,13,0,941.0,111.0,4.7,21.0,972.0,1006.98,757.73
2018,5,9,13,15,937.0,110.0,4.75,21.05,953.5,1005.77,757.69
2018,5,9,13,30,933.0,109.0,4.8,21.1,935.0,1001.45,755.67
2018,5,9,13,45,928.0,107.5,4.8,21.1,909.5,992.59,750.42
2018,5,9,14,0,923.0,106.0,4.8,21.1,884.0,980.71,743.24
2018,5,9,14,15,914.5,105.0,4.9,20.9,852.0,963.18,733.63
2018,5,9,14,30,906.0,104.0,5.0,20.7,820.0,942.91,722.12
2018,5,9,14,45,895.0,103.0,5.05,20.55,782.0,917.8,706.68
2018,5,9,15,0,884.0,102.0,5.1,20.4,744.0,890.32,689.52
2018,5,9,15,15,870.5,99.0,5.1,20.4,700.5,856.33,666.9
2018,5,9,15,30,857.0,96.0,5.1,20.4,657.0,820.43,642.8
2018,5,9,15,45,839.0,94.0,5.2,19.65,610.0,785.21,621.31
2018,5,9,16,0,821.0,92.0,5.3,18.9,563.0,743.89,594.81
2018,5,9,16,15,797.5,89.5,5.3,18.4,513.0,696.99,562.54
2018,5,9,16,30,774.0,87.0,5.3,17.9,463.0,649.75,529.38
2018,5,9,16,45,742.5,82.5,5.25,17.35,410.5,594.88,488.14
2018,5,9,17,0,711.0,78.0,5.2,16.8,358.0,543.32,447.87
2018,5,9,17,15,667.0,73.0,4.95,16.2,306.0,482.92,398.93
2018,5,9,17,30,623.0,68.0,4.7,15.6,254.0,425.1,350.64
2018,5,9,17,45,557.0,62.0,4.5,15.0,204.0,358.27,293.59
2018,5,9,18,0,491.0,56.0,4.3,14.4,154.0,296.57,239.24
2018,5,9,18,15,389.5,46.5,4.05,13.85,110.5,222.52,174.07
2018,5,9,18,30,288.0,37.0,3.8,13.3,67.0,157.59,114.22
2018,5,9,18,45,167.5,22.5,3.6,12.75,38.0,85.35,7.09
2018,5,9,19,0,47.0,8.0,3.4,12.2,9.0,19.67,0.0
2018,5,9,19,15,23.5,4.0,3.35,12.0,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,1.6,8.45,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,1.6,8.6,4.0,0.0,0.0
2018,5,10,5,15,85.0,16.0,1.9,9.35,22.0,15.73,0.0
2018,5,10,5,30,154.0,28.0,2.2,10.1,40.0,21.85,10.18
2018,5,10,5,45,231.0,41.5,2.5,10.85,74.5,31.67,22.0
2018,5,10,6,0,308.0,55.0,2.8,11.6,109.0,41.01,30.91
2018,5,10,6,15,422.0,62.5,2.8,12.1,162.5,44.86,34.7
2018,5,10,6,30,536.0,70.0,2.8,12.6,216.0,59.37,37.75
2018,5,10,6,45,610.0,74.0,2.85,13.1,273.0,95.36,53.7
2018,5,10,7,0,684.0,78.0,2.9,13.6,330.0,139.12,82.36
2018,5,10,7,15,718.0,82.0,2.95,14.15,382.0,183.78,118.05
2018,5,10,7,30,752.0,86.0,3.0,14.7,434.0,235.13,161.86
2018,5,10,7,45,776.5,89.5,3.05,15.25,484.5,283.38,204.54
2018,5,10,8,0,801.0,93.0,3.1,15.8,535.0,333.84,249.02
2018,5,10,8,15,819.0,96.5,3.1,16.35,583.0,383.9,292.63
2018,5,10,8,30,837.0,100.0,3.1,16.9,631.0,435.11,336.1
2018,5,10,8,45,812.5,117.0,3.15,17.45,662.0,479.7,373.4
2018,5,10,9,0,788.0,134.0,3.2,18.0,693.0,521.22,406.96
2018,5,10,9,15,669.0,197.5,3.2,18.5,690.0,546.43,425.87
2018,5,10,9,30,550.0,261.0,3.2,19.0,687.0,564.09,437.62
2018,5,10,9,45,533.5,283.5,3.2,19.45,711.5,599.01,462.78
2018,5,10,10,0,517.0,306.0,3.2,19.9,736.0,631.9,485.72
2018,5,10,10,15,508.5,323.5,3.2,20.3,757.5,663.97,507.83
2018,5,10,10,30,500.0,341.0,3.2,20.7,779.0,694.59,528.49
2018,5,10,10,45,494.0,354.5,3.15,21.05,795.5,722.03,546.56
2018,5,10,11,0,488.0,368.0,3.1,21.4,812.0,748.12,563.41
2018,5,10,11,15,500.5,371.5,3.1,21.6,832.0,779.04,584.51
2018,5,10,11,30,513.0,375.0,3.1,21.8,852.0,809.35,604.95
2018,5,10,11,45,554.5,355.0,3.15,22.0,873.0,842.12,628.31
2018,5,10,12,0,596.0,335.0,3.2,22.2,894.0,874.48,651.26
2018,5,10,12,15,665.5,287.0,3.3,22.1,910.0,904.11,674.66
2018,5,10,12,30,735.0,239.0,3.4,22.0,926.0,933.37,696.65
2018,5,10,12,45,672.5,274.5,3.55,21.9,897.5,919.5,687.71
2018,5,10,13,0,610.0,310.0,3.7,21.8,869.0,902.38,675.6
2018,5,10,13,15,589.5,312.5,3.8,21.7,844.5,890.03,668.09
2018,5,10,13,30,569.0,315.0,3.9,21.6,820.0,875.69,659.16
2018,5,10,13,45,642.5,267.0,4.05,21.5,822.0,897.83,678.79
2018,5,10,14,0,716.0,219.0,4.2,21.4,824.0,915.26,693.77
2018,5,10,14,15,760.0,185.0,4.3,21.25,806.0,914.76,695.18
2018,5,10,14,30,804.0,151.0,4.4,21.1,788.0,906.66,691.52
2018,5,10,14,45,834.0,129.0,4.45,20.95,762.0,897.84,687.47
2018,5,10,15,0,864.0,107.0,4.5,20.8,736.0,879.56,676.85
2018,5,10,15,15,850.5,104.5,4.5,20.8,693.5,846.62,655.16
2018,5,10,15,30,837.0,102.0,4.5,20.8,651.0,816.85,635.71
2018,5,10,15,45,819.5,99.0,4.55,20.1,604.0,776.6,610.47
2018,5,10,16,0,802.0,96.0,4.6,19.4,557.0,735.15,583.88
2018,5,10,16,15,778.0,92.5,4.65,18.9,507.0,687.38,551.52
2018,5,10,16,30,754.0,89.0,4.7,18.4,457.0,639.34,518.23
2018,5,10,16,45,722.0,85.0,4.75,17.85,405.5,587.83,480.0
2018,5,10,17,0,690.0,81.0,4.8,17.3,354.0,535.1,439.42
2018,5,10,17,15,644.0,75.5,4.8,16.55,302.0,473.77,390.75
2018,5,10,17,30,598.0,70.0,4.8,15.8,250.0,415.23,342.65
2018,5,10,17,45,531.0,63.5,4.85,15.1,200.5,348.33,286.01
2018,5,10,18,0,464.0,57.0,4.9,14.4,151.0,286.7,232.04
2018,5,10,18,15,365.0,47.5,4.75,13.8,108.5,214.7,168.62
2018,5,10,18,30,266.0,38.0,4.6,13.2,66.0,152.68,111.7
2018,5,10,18,45,153.5,23.5,4.5,12.55,38.0,83.23,16.11
2018,5,10,19,0,41.0,9.0,4.4,11.9,10.0,19.22,0.0
2018,5,10,19,15,20.5,4.5,4.3,11.65,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,9.25,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.4,4.0,0.0,0.0
2018,5,11,5,15,95.0,16.5,2.6,10.05,23.0,16.22,0.0
2018,5,11,5,30,164.0,29.0,3.0,10.7,42.0,22.61,11.26
2018,5,11,5,45,225.0,42.5,3.4,11.35,74.5,32.4,22.64
2018,5,11,6,0,286.0,56.0,3.8,12.0,107.0,41.69,31.49
2018,5,11,6,15,342.0,68.5,4.1,12.55,149.0,49.72,38.97
2018,5,11,6,30,398.0,81.0,4.4,13.1,191.0,67.71,45.99
2018,5,11,6,45,419.0,97.5,4.75,13.7,234.0,103.97,67.47
2018,5,11,7,0,440.0,114.0,5.1,14.3,277.0,142.68,95.81
2018,5,11,7,15,479.5,125.0,5.15,15.0,327.0,182.39,127.02
2018,5,11,7,30,519.0,136.0,5.2,15.7,377.0,226.12,163.25
2018,5,11,7,45,552.5,144.0,5.25,16.35,426.5,269.64,200.37
2018,5,11,8,0,586.0,152.0,5.3,17.0,476.0,315.53,239.59
2018,5,11,8,15,633.0,152.5,5.35,17.65,531.0,363.36,279.95
2018,5,11,8,30,680.0,153.0,5.4,18.3,586.0,415.41,323.24
2018,5,11,8,45,708.0,156.5,5.45,18.9,634.5,465.19,364.23
2018,5,11,9,0,736.0,160.0,5.5,19.5,683.0,516.83,405.77
2018,5,11,9,15,773.0,156.0,5.55,19.95,732.0,571.08,448.72
2018,5,11,9,30,810.0,152.0,5.6,20.4,781.0,624.17,490.05
2018,5,11,9,45,822.5,154.5,5.65,20.8,817.0,669.27,524.43
2018,5,11,10,0,835.0,157.0,5.7,21.2,853.0,713.85,557.75
2018,5,11,10,15,868.5,145.5,5.75,21.55,889.5,759.76,591.74
2018,5,11,10,30,902.0,134.0,5.8,21.9,926.0,806.58,624.23
2018,5,11,10,45,938.5,117.0,5.8,22.2,957.0,849.71,653.63
2018,5,11,11,0,975.0,100.0,5.8,22.5,988.0,892.35,682.42
2018,5,11,11,15,977.5,100.5,5.8,22.75,1001.0,922.28,702.17
2018,5,11,11,30,980.0,101.0,5.8,23.0,1014.0,949.63,720.11
2018,5,11,11,45,981.0,100.5,5.75,23.3,1018.5,971.99,734.11
2018,5,11,12,0,982.0,100.0,5.7,23.6,1023.0,991.49,746.13
2018,5,11,12,15,980.5,100.0,5.65,23.85,1019.5,1006.22,755.06
2018,5,11,12,30,979.0,100.0,5.6,24.1,1016.0,1017.87,761.96
2018,5,11,12,45,975.0,100.5,5.55,24.35,1004.5,1024.52,765.56
2018,5,11,13,0,971.0,101.0,5.5,24.6,993.0,1027.98,767.13
2018,5,11,13,15,968.0,100.5,5.55,24.8,975.0,1028.17,767.51
2018,5,11,13,30,965.0,100.0,5.6,25.0,957.0,1025.18,765.87
2018,5,11,13,45,960.5,99.0,5.7,25.15,932.0,1017.07,761.39
2018,5,11,14,0,956.0,98.0,5.8,25.3,907.0,1005.86,754.91
2018,5,11,14,15,950.0,96.5,5.85,25.25,875.5,989.68,745.4
2018,5,11,14,30,944.0,95.0,5.9,25.2,844.0,970.59,733.94
2018,5,11,14,45,935.5,93.0,5.95,25.2,806.0,945.9,718.48
2018,5,11,15,0,927.0,91.0,6.0,25.2,768.0,918.62,701.2
2018,5,11,15,15,914.5,89.5,6.0,25.2,724.5,886.05,679.87
2018,5,11,15,30,902.0,88.0,6.0,25.2,681.0,851.45,657.0
2018,5,11,15,45,889.0,84.0,5.85,24.85,633.5,811.78,630.57
2018,5,11,16,0,876.0,80.0,5.7,24.5,586.0,770.49,602.73
2018,5,11,16,15,858.5,76.5,5.45,24.15,535.5,725.07,571.15
2018,5,11,16,30,841.0,73.0,5.2,23.8,485.0,683.16,541.83
2018,5,11,16,45,815.0,69.0,4.9,23.45,432.0,629.94,503.06
2018,5,11,17,0,789.0,65.0,4.6,23.1,379.0,577.04,462.18
2018,5,11,17,15,751.0,60.5,4.4,22.4,325.5,517.19,415.64
2018,5,11,17,30,713.0,56.0,4.2,21.7,272.0,459.26,369.09
2018,5,11,17,45,657.0,51.0,4.0,21.0,220.5,394.13,315.16
2018,5,11,18,0,601.0,46.0,3.8,20.3,169.0,333.11,262.63
2018,5,11,18,15,507.0,39.0,3.65,19.55,123.0,262.56,201.39
2018,5,11,18,30,413.0,32.0,3.5,18.8,77.0,197.9,142.34
2018,5,11,18,45,255.5,21.0,3.4,18.1,44.5,112.03,32.07
2018,5,11,19,0,98.0,10.0,3.3,17.4,12.0,34.82,0.0
2018,5,11,19,15,49.0,5.0,3.15,17.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,45,19.5,3.0,1.9,10.15,2.5,0.0,0.0
2018,5,12,5,0,39.0,6.0,1.9,10.3,5.0,0.0,0.0
2018,5,12,5,15,174.5,17.0,2.05,11.35,29.5,16.71,0.0
2018,5,12,5,30,310.0,28.0,2.2,12.4,54.0,22.2,11.31
2018,5,12,5,45,418.0,36.0,2.4,13.4,96.5,26.87,17.71
2018,5,12,6,0,526.0,44.0,2.6,14.4,139.0,31.31,22.06
2018,5,12,6,15,593.0,50.0,2.75,15.1,189.0,33.79,24.48
2018,5,12,6,30,660.0,56.0,2.9,15.8,239.0,57.23,31.41
2018,5,12,6,45,704.0,60.5,3.05,16.55,292.0,97.73,50.58
2018,5,12,7,0,748.0,65.0,3.2,17.3,345.0,142.99,81.47
2018,5,12,7,15,779.5,68.0,3.25,17.95,397.5,189.42,118.69
2018,5,12,7,30,811.0,71.0,3.3,18.6,450.0,239.06,161.11
2018,5,12,7,45,833.5,74.0,3.35,19.25,501.5,293.62,208.66
2018,5,12,8,0,856.0,77.0,3.4,19.9,553.0,345.71,254.07
2018,5,12,8,15,873.0,79.5,3.3,20.45,601.5,396.97,298.16
2018,5,12,8,30,890.0,82.0,3.2,21.0,650.0,449.16,341.76
2018,5,12,8,45,903.0,83.5,3.1,21.55,694.0,499.29,382.52
2018,5,12,9,0,916.0,85.0,3.0,22.1,738.0,549.52,421.97
2018,5,12,9,15,921.5,89.0,2.95,22.45,776.5,597.71,459.05
2018,5,12,9,30,927.0,93.0,2.9,22.8,815.0,644.93,494.27
2018,5,12,9,45,929.0,97.5,2.85,23.15,847.0,689.21,526.31
2018,5,12,10,0,931.0,102.0,2.8,23.5,879.0,731.88,555.9
2018,5,12,10,15,936.5,102.5,2.85,23.75,905.5,771.6,582.25
2018,5,12,10,30,942.0,103.0,2.9,24.0,932.0,809.59,607.18
2018,5,12,10,45,945.0,104.5,2.9,24.2,951.5,844.66,629.75
2018,5,12,11,0,948.0,106.0,2.9,24.4,971.0,877.55,650.69
2018,5,12,11,15,950.0,106.0,2.95,24.6,983.0,905.83,668.79
2018,5,12,11,30,952.0,106.0,3.0,24.8,995.0,931.61,685.21
2018,5,12,11,45,951.5,106.5,3.05,24.95,999.0,953.01,698.9
2018,5,12,12,0,951.0,107.0,3.1,25.1,1003.0,971.6,710.82
2018,5,12,12,15,945.0,110.0,3.2,25.2,998.0,984.7,719.75
2018,5,12,12,30,939.0,113.0,3.3,25.3,993.0,994.75,726.82
2018,5,12,12,45,929.0,118.0,3.4,25.35,980.5,999.99,731.02
2018,5,12,13,0,919.0,123.0,3.5,25.4,968.0,1002.17,733.36
2018,5,12,13,15,914.5,121.5,3.65,25.4,949.0,1000.0,733.46
2018,5,12,13,30,910.0,120.0,3.8,25.4,930.0,994.79,731.66
2018,5,12,13,45,903.5,119.0,3.95,25.4,904.5,985.22,727.04
2018,5,12,14,0,897.0,118.0,4.1,25.4,879.0,972.74,720.55
2018,5,12,14,15,887.0,117.5,4.25,25.15,846.5,954.72,711.07
2018,5,12,14,30,877.0,117.0,4.4,24.9,814.0,934.1,699.8
2018,5,12,14,45,864.5,114.5,4.6,24.7,775.0,906.62,684.11
2018,5,12,15,0,852.0,112.0,4.8,24.5,736.0,876.91,666.97
2018,5,12,15,15,837.5,110.0,4.8,24.5,693.5,849.16,649.17
2018,5,12,15,30,823.0,108.0,4.8,24.5,651.0,814.44,626.35
2018,5,12,15,45,803.5,105.0,5.15,23.45,603.5,773.01,602.79
2018,5,12,16,0,784.0,102.0,5.5,22.4,556.0,730.52,577.45
2018,5,12,16,15,758.0,99.0,5.55,21.6,506.0,682.42,545.32
2018,5,12,16,30,732.0,96.0,5.6,20.8,456.0,636.78,514.16
2018,5,12,16,45,698.5,91.5,5.7,20.05,404.5,582.29,473.87
2018,5,12,17,0,665.0,87.0,5.8,19.3,353.0,528.91,433.15
2018,5,12,17,15,621.5,81.0,5.55,18.5,302.0,469.38,385.6
2018,5,12,17,30,578.0,75.0,5.3,17.7,251.0,412.42,338.7
2018,5,12,17,45,515.0,67.5,5.05,16.9,202.5,346.99,283.46
2018,5,12,18,0,452.0,60.0,4.8,16.1,154.0,286.45,230.79
2018,5,12,18,15,359.0,49.5,4.4,15.45,111.5,215.93,169.09
2018,5,12,18,30,266.0,39.0,4.0,14.8,69.0,154.61,113.76
2018,5,12,18,45,158.5,25.0,3.6,14.2,40.5,88.19,31.54
2018,5,12,19,0,51.0,11.0,3.2,13.6,12.0,23.93,0.0
2018,5,12,19,15,25.5,5.5,3.05,13.3,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,2.55,10.4,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,2.7,10.7,2.0,1.97,0.0
2018,5,13,5,15,44.5,13.0,2.95,11.1,16.5,12.78,0.0
2018,5,13,5,30,84.0,24.0,3.2,11.5,31.0,20.2,10.15
2018,5,13,5,45,128.5,35.5,3.45,11.95,55.0,29.39,20.06
2018,5,13,6,0,173.0,47.0,3.7,12.4,79.0,34.36,24.98
2018,5,13,6,15,119.5,58.0,3.75,12.7,83.0,46.43,36.04
2018,5,13,6,30,66.0,69.0,3.8,13.0,87.0,61.98,46.24
2018,5,13,6,45,36.0,93.0,3.85,13.3,103.0,87.69,67.9
2018,5,13,7,0,6.0,117.0,3.9,13.6,119.0,110.18,87.71
2018,5,13,7,15,22.5,149.0,3.85,14.05,159.0,142.28,113.34
2018,5,13,7,30,39.0,181.0,3.8,14.5,199.0,171.47,136.3
2018,5,13,7,45,90.5,209.0,3.75,14.95,257.5,213.04,168.23
2018,5,13,8,0,142.0,237.0,3.7,15.4,316.0,255.48,201.09
2018,5,13,8,15,381.0,204.5,3.65,15.85,442.5,317.89,247.93
2018,5,13,8,30,620.0,172.0,3.6,16.3,569.0,410.04,319.97
2018,5,13,8,45,717.5,148.5,3.6,16.75,638.0,465.6,364.9
2018,5,13,9,0,815.0,125.0,3.6,17.2,707.0,531.94,417.75
2018,5,13,9,15,834.0,123.5,3.6,17.6,747.5,578.66,454.6
2018,5,13,9,30,853.0,122.0,3.6,18.0,788.0,628.24,492.65
2018,5,13,9,45,871.0,119.0,3.65,18.4,823.5,673.09,526.57
2018,5,13,10,0,889.0,116.0,3.7,18.8,859.0,717.63,559.55
2018,5,13,10,15,896.0,116.0,3.8,19.1,885.5,756.44,586.41
2018,5,13,10,30,903.0,116.0,3.9,19.4,912.0,793.74,611.88
2018,5,13,10,45,908.0,116.5,3.95,19.7,932.0,828.22,634.97
2018,5,13,11,0,913.0,117.0,4.0,20.0,952.0,860.73,656.55
2018,5,13,11,15,915.5,118.0,4.1,20.2,964.5,889.48,675.92
2018,5,13,11,30,918.0,119.0,4.2,20.4,977.0,915.86,693.64
2018,5,13,11,45,918.5,119.5,4.35,20.6,982.0,937.5,708.38
2018,5,13,12,0,919.0,120.0,4.5,20.8,987.0,956.47,721.62
2018,5,13,12,15,913.0,123.5,4.6,20.8,982.5,969.63,731.34
2018,5,13,12,30,907.0,127.0,4.7,20.8,978.0,979.87,739.21
2018,5,13,12,45,897.5,131.0,4.8,20.8,965.5,984.36,743.29
2018,5,13,13,0,888.0,135.0,4.9,20.8,953.0,985.9,745.49
2018,5,13,13,15,884.0,134.5,5.0,20.65,935.5,985.26,746.76
2018,5,13,13,30,880.0,134.0,5.1,20.5,918.0,981.7,746.14
2018,5,13,13,45,873.5,133.0,5.15,20.3,893.5,972.38,741.42
2018,5,13,14,0,867.0,132.0,5.2,20.1,869.0,960.25,734.85
2018,5,13,14,15,859.5,129.5,5.25,19.85,837.5,942.9,724.84
2018,5,13,14,30,852.0,127.0,5.3,19.6,806.0,922.94,713.02
2018,5,13,14,45,842.5,124.0,5.3,19.35,769.0,903.57,701.32
2018,5,13,15,0,833.0,121.0,5.3,19.1,732.0,876.46,684.07
2018,5,13,15,15,818.5,118.0,5.3,19.1,689.5,842.89,661.44
2018,5,13,15,30,804.0,115.0,5.3,19.1,647.0,807.58,637.44
2018,5,13,15,45,787.5,111.5,5.25,18.4,601.5,768.57,611.94
2018,5,13,16,0,771.0,108.0,5.2,17.7,556.0,728.34,585.17
2018,5,13,16,15,750.0,103.5,5.15,17.2,507.5,682.7,553.39
2018,5,13,16,30,729.0,99.0,5.1,16.7,459.0,639.34,522.6
2018,5,13,16,45,699.0,93.5,5.0,16.25,408.0,586.12,481.91
2018,5,13,17,0,669.0,88.0,4.9,15.8,357.0,533.72,440.84
2018,5,13,17,15,626.5,82.0,4.75,15.25,306.0,474.56,393.16
2018,5,13,17,30,584.0,76.0,4.6,14.7,255.0,417.86,346.06
2018,5,13,17,45,522.5,68.0,4.45,14.15,206.0,352.25,290.23
2018,5,13,18,0,461.0,60.0,4.3,13.6,157.0,291.41,236.87
2018,5,13,18,15,369.5,49.5,4.1,13.15,114.0,220.94,174.71
2018,5,13,18,30,278.0,39.0,3.9,12.7,71.0,159.17,118.67
2018,5,13,18,45,168.0,25.5,3.65,12.2,42.0,92.52,39.19
2018,5,13,19,0,58.0,12.0,3.4,11.7,13.0,26.83,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.5,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
