Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,1,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,14,4,45,9.0,2.5,2.85,9.05,2.5,0.0,0.0
2018,5,14,5,0,18.0,5.0,2.8,9.1,5.0,4.91,0.0
2018,5,14,5,15,107.5,19.5,2.9,9.35,28.5,19.17,0.0
2018,5,14,5,30,197.0,34.0,3.0,9.6,52.0,26.6,15.66
2018,5,14,5,45,242.5,42.5,3.1,9.9,78.0,32.16,22.74
2018,5,14,6,0,288.0,51.0,3.2,10.2,104.0,37.48,28.04
2018,5,14,6,15,178.5,59.0,3.15,10.65,95.0,47.22,37.08
2018,5,14,6,30,69.0,67.0,3.1,11.1,86.0,60.74,45.37
2018,5,14,6,45,39.0,93.5,3.1,11.5,104.5,88.52,68.92
2018,5,14,7,0,9.0,120.0,3.1,11.9,123.0,113.21,90.67
2018,5,14,7,15,12.0,141.0,3.05,12.4,146.0,133.72,107.26
2018,5,14,7,30,15.0,162.0,3.0,12.9,169.0,154.65,123.98
2018,5,14,7,45,12.5,172.5,3.0,13.4,179.0,165.27,132.19
2018,5,14,8,0,10.0,183.0,3.0,13.9,189.0,175.54,140.01
2018,5,14,8,15,35.0,212.0,3.0,14.4,234.5,208.11,165.4
2018,5,14,8,30,60.0,241.0,3.0,14.9,280.0,247.15,195.85
2018,5,14,8,45,74.0,271.0,3.05,15.35,322.0,284.43,224.71
2018,5,14,9,0,88.0,301.0,3.1,15.8,364.0,323.21,254.41
2018,5,14,9,15,152.5,327.5,3.2,16.25,444.0,384.96,302.14
2018,5,14,9,30,217.0,354.0,3.3,16.7,524.0,456.38,356.6
2018,5,14,9,45,323.0,340.0,3.4,17.1,604.5,520.49,406.13
2018,5,14,10,0,429.0,326.0,3.5,17.5,685.0,593.49,461.79
2018,5,14,10,15,546.0,285.0,3.65,17.8,757.0,659.59,512.69
2018,5,14,10,30,663.0,244.0,3.8,18.1,829.0,731.1,567.02
2018,5,14,10,45,772.5,190.5,4.0,18.4,887.0,791.95,612.88
2018,5,14,11,0,882.0,137.0,4.2,18.7,945.0,855.36,657.14
2018,5,14,11,15,885.5,137.5,4.3,18.85,957.5,883.74,676.34
2018,5,14,11,30,889.0,138.0,4.4,19.0,970.0,909.9,694.3
2018,5,14,11,45,890.5,137.5,4.55,19.15,975.0,930.97,709.32
2018,5,14,12,0,892.0,137.0,4.7,19.3,980.0,949.51,722.68
2018,5,14,12,15,890.0,137.5,4.8,19.3,976.5,963.14,732.79
2018,5,14,12,30,888.0,138.0,4.9,19.3,973.0,974.0,741.13
2018,5,14,12,45,884.0,139.0,5.0,19.3,962.5,980.63,746.67
2018,5,14,13,0,880.0,140.0,5.1,19.3,952.0,984.38,750.37
2018,5,14,13,15,876.5,139.0,5.15,19.15,934.5,983.73,751.22
2018,5,14,13,30,873.0,138.0,5.2,19.0,917.0,980.19,750.2
2018,5,14,13,45,868.5,136.0,5.25,18.85,893.0,971.81,745.92
2018,5,14,14,0,864.0,134.0,5.3,18.7,869.0,960.6,739.78
2018,5,14,14,15,857.0,131.0,5.3,18.45,838.0,943.25,729.33
2018,5,14,14,30,850.0,128.0,5.3,18.2,807.0,928.72,720.98
2018,5,14,14,45,840.0,125.5,5.35,17.95,770.0,904.07,705.72
2018,5,14,15,0,830.0,123.0,5.4,17.7,733.0,877.14,688.79
2018,5,14,15,15,815.5,120.5,5.4,17.7,691.0,844.2,666.46
2018,5,14,15,30,801.0,118.0,5.4,17.7,649.0,809.53,642.75
2018,5,14,15,45,784.0,114.0,5.35,16.95,603.0,769.66,616.56
2018,5,14,16,0,767.0,110.0,5.3,16.2,557.0,728.62,589.09
2018,5,14,16,15,745.5,105.5,5.2,15.75,508.5,685.41,558.65
2018,5,14,16,30,724.0,101.0,5.1,15.3,460.0,639.29,525.21
2018,5,14,16,45,693.5,96.0,5.05,14.8,409.5,586.48,484.87
2018,5,14,17,0,663.0,91.0,5.0,14.3,359.0,534.55,444.14
2018,5,14,17,15,620.0,84.5,4.85,13.75,308.0,474.72,395.67
2018,5,14,17,30,577.0,78.0,4.7,13.2,257.0,417.39,347.83
2018,5,14,17,45,516.0,70.0,4.6,12.7,208.0,352.22,292.09
2018,5,14,18,0,455.0,62.0,4.5,12.2,159.0,291.76,238.78
2018,5,14,18,15,363.0,52.0,4.25,11.75,116.0,220.82,175.93
2018,5,14,18,30,271.0,42.0,4.0,11.3,73.0,160.97,121.38
2018,5,14,18,45,163.0,27.5,3.8,10.85,43.5,94.44,45.12
2018,5,14,19,0,55.0,13.0,3.6,10.4,14.0,27.15,0.0
2018,5,14,19,15,27.5,6.5,3.55,10.25,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,4,45,8.0,2.0,1.85,9.05,2.0,0.0,0.0
2018,5,15,5,0,16.0,4.0,1.9,9.2,4.0,3.93,0.0
2018,5,15,5,15,89.5,16.5,2.15,9.65,24.0,12.93,0.0
2018,5,15,5,30,163.0,29.0,2.4,10.1,44.0,22.34,12.48
2018,5,15,5,45,207.0,37.0,2.65,10.6,68.0,27.66,18.76
2018,5,15,6,0,251.0,45.0,2.9,11.1,92.0,32.73,23.72
2018,5,15,6,15,143.5,47.0,2.9,11.5,75.5,37.99,28.67
2018,5,15,6,30,36.0,49.0,2.9,11.9,59.0,48.01,34.97
2018,5,15,6,45,18.0,75.5,2.85,12.3,80.5,71.96,55.45
2018,5,15,7,0,0.0,102.0,2.8,12.7,102.0,96.56,76.76
2018,5,15,7,15,5.0,131.0,2.75,13.15,133.5,123.91,99.05
2018,5,15,7,30,10.0,160.0,2.7,13.6,165.0,151.87,121.48
2018,5,15,7,45,26.5,191.0,2.6,14.05,205.5,180.89,144.14
2018,5,15,8,0,43.0,222.0,2.5,14.5,246.0,215.7,171.31
2018,5,15,8,15,209.0,228.0,2.5,14.95,360.5,278.88,219.26
2018,5,15,8,30,375.0,234.0,2.5,15.4,475.0,367.06,287.65
2018,5,15,8,45,596.0,177.5,2.5,15.9,591.5,436.77,342.4
2018,5,15,9,0,817.0,121.0,2.5,16.4,708.0,532.45,417.16
2018,5,15,9,15,816.0,129.0,2.55,16.8,742.0,576.58,451.36
2018,5,15,9,30,815.0,137.0,2.6,17.2,776.0,619.43,483.94
2018,5,15,9,45,814.5,144.5,2.7,17.6,805.5,660.73,514.76
2018,5,15,10,0,814.0,152.0,2.8,18.0,835.0,700.53,543.81
2018,5,15,10,15,846.0,141.0,2.9,18.35,870.5,745.04,575.9
2018,5,15,10,30,878.0,130.0,3.0,18.7,906.0,790.44,606.85
2018,5,15,10,45,882.5,131.0,3.15,19.05,925.5,824.2,629.63
2018,5,15,11,0,887.0,132.0,3.3,19.4,945.0,856.04,651.06
2018,5,15,11,15,890.0,132.0,3.45,19.6,957.0,883.6,669.85
2018,5,15,11,30,893.0,132.0,3.6,19.8,969.0,908.88,687.11
2018,5,15,11,45,894.5,132.0,3.8,20.0,974.0,930.45,702.14
2018,5,15,12,0,896.0,132.0,4.0,20.2,979.0,949.47,715.51
2018,5,15,12,15,896.5,131.0,4.15,20.25,976.5,963.96,725.99
2018,5,15,12,30,897.0,130.0,4.3,20.3,974.0,975.69,734.72
2018,5,15,12,45,896.0,128.0,4.4,20.35,963.5,982.18,739.72
2018,5,15,13,0,895.0,126.0,4.5,20.4,953.0,985.75,743.15
2018,5,15,13,15,891.0,125.5,4.65,20.25,935.5,985.02,744.85
2018,5,15,13,30,887.0,125.0,4.8,20.1,918.0,981.36,744.65
2018,5,15,13,45,881.0,123.5,4.9,19.95,893.0,971.87,740.1
2018,5,15,14,0,875.0,122.0,5.0,19.8,868.0,959.56,733.67
2018,5,15,14,15,866.5,121.0,5.05,19.5,837.0,942.68,724.18
2018,5,15,14,30,858.0,120.0,5.1,19.2,806.0,923.23,712.9
2018,5,15,14,45,846.5,117.5,5.15,18.9,768.5,897.01,696.79
2018,5,15,15,0,835.0,115.0,5.2,18.6,731.0,873.86,682.83
2018,5,15,15,15,821.0,113.0,5.2,18.6,689.5,841.77,661.23
2018,5,15,15,30,807.0,111.0,5.2,18.6,648.0,807.92,638.27
2018,5,15,15,45,788.0,108.0,5.2,17.6,601.5,767.37,612.55
2018,5,15,16,0,769.0,105.0,5.2,16.6,555.0,725.77,585.54
2018,5,15,16,15,743.5,101.5,5.1,16.05,505.5,677.97,551.86
2018,5,15,16,30,718.0,98.0,5.0,15.5,456.0,632.69,519.45
2018,5,15,16,45,691.0,93.0,4.95,14.95,407.0,582.44,481.26
2018,5,15,17,0,664.0,88.0,4.9,14.4,358.0,532.81,442.51
2018,5,15,17,15,622.5,82.0,4.8,13.95,307.5,474.38,395.16
2018,5,15,17,30,581.0,76.0,4.7,13.5,257.0,418.33,348.38
2018,5,15,17,45,522.0,68.0,4.55,13.05,208.5,353.95,293.27
2018,5,15,18,0,463.0,60.0,4.4,12.6,160.0,294.14,240.53
2018,5,15,18,15,375.5,50.5,4.2,12.3,117.5,225.97,179.94
2018,5,15,18,30,288.0,41.0,4.0,12.0,75.0,166.08,125.41
2018,5,15,18,45,177.5,26.5,3.85,11.7,44.5,98.35,50.87
2018,5,15,19,0,67.0,12.0,3.7,11.4,14.0,29.43,0.0
2018,5,15,19,15,33.5,6.0,3.55,11.25,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,4,45,7.5,3.0,2.15,9.2,3.0,0.0,0.0
2018,5,16,5,0,15.0,6.0,2.2,9.4,6.0,5.9,0.0
2018,5,16,5,15,110.0,21.0,2.45,9.9,30.5,16.71,0.0
2018,5,16,5,30,205.0,36.0,2.7,10.4,55.0,28.14,17.4
2018,5,16,5,45,317.0,46.5,2.95,10.9,96.5,35.3,25.48
2018,5,16,6,0,429.0,57.0,3.2,11.4,138.0,42.49,32.41
2018,5,16,6,15,439.5,69.5,3.2,11.85,174.5,50.09,39.49
2018,5,16,6,30,450.0,82.0,3.2,12.3,211.0,76.15,49.18
2018,5,16,6,45,490.0,93.5,3.2,12.75,259.5,112.63,70.95
2018,5,16,7,0,530.0,105.0,3.2,13.2,308.0,152.67,100.24
2018,5,16,7,15,633.0,98.0,3.2,13.65,374.5,192.72,129.94
2018,5,16,7,30,736.0,91.0,3.2,14.1,441.0,246.81,173.67
2018,5,16,7,45,753.0,97.0,3.15,14.55,489.0,294.37,216.06
2018,5,16,8,0,770.0,103.0,3.1,15.0,537.0,343.4,259.35
2018,5,16,8,15,753.5,118.0,3.15,15.4,573.0,389.06,299.76
2018,5,16,8,30,737.0,133.0,3.2,15.8,609.0,429.34,334.73
2018,5,16,8,45,642.5,172.5,3.2,16.2,607.5,455.53,357.4
2018,5,16,9,0,548.0,212.0,3.2,16.6,606.0,473.54,372.15
2018,5,16,9,15,541.0,226.5,3.25,16.9,633.0,508.78,399.77
2018,5,16,9,30,534.0,241.0,3.3,17.2,660.0,542.78,425.69
2018,5,16,9,45,322.0,302.0,3.4,17.5,557.5,486.91,380.57
2018,5,16,10,0,110.0,363.0,3.5,17.8,455.0,414.11,321.06
2018,5,16,10,15,111.0,375.0,3.55,17.95,470.5,432.32,334.73
2018,5,16,10,30,112.0,387.0,3.6,18.1,486.0,450.51,347.96
2018,5,16,10,45,339.0,332.5,3.6,18.25,642.0,584.44,453.44
2018,5,16,11,0,566.0,278.0,3.6,18.4,798.0,731.62,564.81
2018,5,16,11,15,551.0,292.0,3.55,18.5,803.5,751.45,577.09
2018,5,16,11,30,536.0,306.0,3.5,18.6,809.0,768.3,587.96
2018,5,16,11,45,330.5,369.5,3.45,18.75,680.0,658.69,503.61
2018,5,16,12,0,125.0,433.0,3.4,18.9,551.0,540.22,411.18
2018,5,16,12,15,135.5,419.0,3.45,19.0,547.0,541.16,413.04
2018,5,16,12,30,146.0,405.0,3.5,19.1,543.0,541.66,414.03
2018,5,16,12,45,153.5,396.5,3.5,19.2,540.0,544.27,416.34
2018,5,16,13,0,161.0,388.0,3.5,19.3,537.0,546.3,418.25
2018,5,16,13,15,176.0,406.5,3.6,19.3,566.5,582.46,445.3
2018,5,16,13,30,191.0,425.0,3.7,19.3,596.0,618.4,471.92
2018,5,16,13,45,128.0,396.5,3.75,19.3,510.0,530.64,406.61
2018,5,16,14,0,65.0,368.0,3.8,19.3,424.0,434.88,334.52
2018,5,16,14,15,59.0,342.5,3.85,19.15,391.5,403.61,312.03
2018,5,16,14,30,53.0,317.0,3.9,19.0,359.0,372.02,288.83
2018,5,16,14,45,43.5,299.5,3.95,18.85,333.0,345.55,269.1
2018,5,16,15,0,34.0,282.0,4.0,18.7,307.0,319.16,249.25
2018,5,16,15,15,90.5,282.0,4.0,18.7,343.5,368.82,290.37
2018,5,16,15,30,147.0,282.0,4.0,18.7,380.0,424.62,335.47
2018,5,16,15,45,381.5,216.5,4.1,18.15,446.0,558.03,445.62
2018,5,16,16,0,616.0,151.0,4.2,17.6,512.0,661.87,531.06
2018,5,16,16,15,682.0,123.5,4.2,17.2,491.0,660.88,532.91
2018,5,16,16,30,748.0,96.0,4.2,16.8,470.0,650.24,527.47
2018,5,16,16,45,719.0,91.0,4.2,16.4,419.0,599.99,489.96
2018,5,16,17,0,690.0,86.0,4.2,16.0,368.0,547.98,450.0
2018,5,16,17,15,650.0,79.5,4.15,15.45,316.5,488.74,403.13
2018,5,16,17,30,610.0,73.0,4.1,14.9,265.0,431.74,356.51
2018,5,16,17,45,554.0,66.0,4.05,14.4,216.0,368.68,303.3
2018,5,16,18,0,498.0,59.0,4.0,13.9,167.0,309.87,251.92
2018,5,16,18,15,411.5,49.5,3.8,13.35,123.0,240.39,190.78
2018,5,16,18,30,325.0,40.0,3.6,12.8,79.0,178.67,134.97
2018,5,16,18,45,205.5,27.0,3.4,12.25,47.5,108.56,59.97
2018,5,16,19,0,86.0,14.0,3.2,11.7,16.0,36.57,0.0
2018,5,16,19,15,43.0,7.0,3.1,11.45,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,17,4,45,18.0,4.0,1.65,8.65,4.0,0.0,0.0
2018,5,17,5,0,36.0,8.0,1.7,8.9,8.0,7.86,0.0
2018,5,17,5,15,138.5,21.5,2.05,9.6,33.0,17.08,0.0
2018,5,17,5,30,241.0,35.0,2.4,10.3,58.0,27.23,16.88
2018,5,17,5,45,337.0,45.5,2.7,10.95,98.5,35.09,25.33
2018,5,17,6,0,433.0,56.0,3.0,11.6,139.0,41.36,31.4
2018,5,17,6,15,498.0,63.5,3.05,12.2,186.5,44.53,34.46
2018,5,17,6,30,563.0,71.0,3.1,12.8,234.0,71.5,41.83
2018,5,17,6,45,609.0,76.5,3.15,13.4,284.0,108.74,62.5
2018,5,17,7,0,655.0,82.0,3.2,14.0,334.0,150.86,92.95
2018,5,17,7,15,687.5,87.5,3.15,14.55,385.0,195.26,129.49
2018,5,17,7,30,720.0,93.0,3.1,15.1,436.0,242.98,170.62
2018,5,17,7,45,744.0,96.5,3.05,15.65,485.0,292.9,214.4
2018,5,17,8,0,768.0,100.0,3.0,16.2,534.0,341.56,256.92
2018,5,17,8,15,787.0,103.0,3.0,16.6,580.5,389.81,298.72
2018,5,17,8,30,806.0,106.0,3.0,17.0,627.0,439.33,340.53
2018,5,17,8,45,821.0,108.0,2.95,17.45,670.0,487.08,379.76
2018,5,17,9,0,836.0,110.0,2.9,17.9,713.0,535.28,418.18
2018,5,17,9,15,848.0,112.0,2.95,18.3,751.5,584.95,456.85
2018,5,17,9,30,860.0,114.0,3.0,18.7,790.0,631.06,491.97
2018,5,17,9,45,870.0,114.5,3.0,19.1,823.0,674.0,523.78
2018,5,17,10,0,880.0,115.0,3.0,19.5,856.0,716.05,554.03
2018,5,17,10,15,886.0,116.0,3.1,19.85,882.0,754.57,580.19
2018,5,17,10,30,892.0,117.0,3.2,20.2,908.0,791.54,605.07
2018,5,17,10,45,896.0,118.0,3.3,20.6,927.5,825.21,627.35
2018,5,17,11,0,900.0,119.0,3.4,21.0,947.0,856.88,648.15
2018,5,17,11,15,902.0,120.0,3.5,21.2,959.0,884.74,666.74
2018,5,17,11,30,904.0,121.0,3.6,21.4,971.0,910.25,683.75
2018,5,17,11,45,904.5,121.5,3.75,21.6,975.5,931.5,698.17
2018,5,17,12,0,905.0,122.0,3.9,21.8,980.0,950.14,710.91
2018,5,17,12,15,906.5,120.0,4.05,21.85,977.5,964.6,721.3
2018,5,17,12,30,908.0,118.0,4.2,21.9,975.0,976.27,729.95
2018,5,17,12,45,908.5,116.0,4.4,21.95,965.5,984.14,736.41
2018,5,17,13,0,909.0,114.0,4.6,22.0,956.0,989.08,741.46
2018,5,17,13,15,905.5,113.0,4.75,21.85,938.5,988.23,743.04
2018,5,17,13,30,902.0,112.0,4.9,21.7,921.0,984.4,742.7
2018,5,17,13,45,897.0,110.5,5.05,21.55,896.5,975.68,739.06
2018,5,17,14,0,892.0,109.0,5.2,21.4,872.0,964.07,733.49
2018,5,17,14,15,885.0,107.0,5.3,21.15,841.0,947.25,724.24
2018,5,17,14,30,878.0,105.0,5.4,20.9,810.0,927.75,713.12
2018,5,17,14,45,868.5,103.0,5.5,20.6,773.5,903.42,698.68
2018,5,17,15,0,859.0,101.0,5.6,20.3,737.0,876.77,682.47
2018,5,17,15,15,846.5,98.5,5.6,20.3,695.5,844.8,660.99
2018,5,17,15,30,834.0,96.0,5.6,20.3,654.0,810.98,638.07
2018,5,17,15,45,818.0,93.5,5.6,19.45,608.5,777.54,617.33
2018,5,17,16,0,802.0,91.0,5.6,18.6,563.0,737.91,591.6
2018,5,17,16,15,781.0,88.0,5.55,18.1,515.0,692.94,560.38
2018,5,17,16,30,760.0,85.0,5.5,17.6,467.0,647.52,528.28
2018,5,17,16,45,731.5,81.0,5.4,17.1,416.5,595.69,489.72
2018,5,17,17,0,703.0,77.0,5.3,16.6,366.0,544.49,449.73
2018,5,17,17,15,662.5,72.5,5.15,16.05,315.5,488.95,404.96
2018,5,17,17,30,622.0,68.0,5.0,15.5,265.0,433.51,359.0
2018,5,17,17,45,564.0,62.0,4.85,14.95,216.0,370.07,305.08
2018,5,17,18,0,506.0,56.0,4.7,14.4,167.0,311.09,253.32
2018,5,17,18,15,417.5,47.5,4.55,14.0,123.5,241.51,191.84
2018,5,17,18,30,329.0,39.0,4.4,13.6,80.0,179.87,136.11
2018,5,17,18,45,207.0,26.5,4.2,13.15,48.5,109.15,63.13
2018,5,17,19,0,85.0,14.0,4.0,12.7,17.0,36.47,0.0
2018,5,17,19,15,42.5,7.0,3.95,12.5,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,45,16.0,4.0,2.85,10.25,4.0,0.0,0.0
2018,5,18,5,0,32.0,8.0,2.9,10.4,8.0,7.86,0.0
2018,5,18,5,15,131.5,22.0,3.1,10.8,33.5,17.45,0.0
2018,5,18,5,30,231.0,36.0,3.3,11.2,59.0,28.0,17.61
2018,5,18,5,45,329.5,47.0,3.5,11.6,100.0,35.57,25.7
2018,5,18,6,0,428.0,58.0,3.7,12.0,141.0,43.08,32.89
2018,5,18,6,15,327.5,78.0,3.75,12.4,152.5,56.42,45.08
2018,5,18,6,30,227.0,98.0,3.8,12.8,164.0,87.27,63.24
2018,5,18,6,45,175.5,127.0,3.85,13.25,184.0,123.39,92.23
2018,5,18,7,0,124.0,156.0,3.9,13.7,204.0,150.29,115.9
2018,5,18,7,15,169.5,176.0,3.85,14.15,251.5,183.74,141.44
2018,5,18,7,30,215.0,196.0,3.8,14.6,299.0,221.83,171.26
2018,5,18,7,45,368.5,184.0,3.8,15.05,383.5,259.73,198.59
2018,5,18,8,0,522.0,172.0,3.8,15.5,468.0,321.01,246.53
2018,5,18,8,15,659.5,142.0,3.8,15.95,548.5,373.55,289.12
2018,5,18,8,30,797.0,112.0,3.8,16.4,629.0,442.24,344.9
2018,5,18,8,45,821.5,111.0,3.75,16.9,675.0,491.4,385.39
2018,5,18,9,0,846.0,110.0,3.7,17.4,721.0,545.13,428.24
2018,5,18,9,15,859.0,110.5,3.7,17.8,759.5,591.18,464.49
2018,5,18,9,30,872.0,111.0,3.7,18.2,798.0,636.98,499.63
2018,5,18,9,45,883.0,111.0,3.75,18.6,831.5,680.55,532.42
2018,5,18,10,0,894.0,111.0,3.8,19.0,865.0,723.29,563.45
2018,5,18,10,15,893.5,116.0,3.8,19.3,889.5,761.22,589.13
2018,5,18,10,30,893.0,121.0,3.8,19.6,914.0,797.15,613.16
2018,5,18,10,45,852.5,149.5,3.85,19.95,920.0,820.84,628.48
2018,5,18,11,0,812.0,178.0,3.9,20.3,926.0,841.7,641.86
2018,5,18,11,15,779.0,201.0,4.0,20.5,926.0,859.17,653.51
2018,5,18,11,30,746.0,224.0,4.1,20.7,926.0,874.51,663.74
2018,5,18,11,45,836.0,169.0,4.15,20.95,959.5,919.31,694.0
2018,5,18,12,0,926.0,114.0,4.2,21.2,993.0,962.6,722.77
2018,5,18,12,15,923.0,116.0,4.35,21.2,990.0,977.02,733.1
2018,5,18,12,30,920.0,118.0,4.5,21.2,987.0,988.57,741.98
2018,5,18,12,45,914.5,120.0,4.65,21.2,976.0,994.83,747.7
2018,5,18,13,0,909.0,122.0,4.8,21.2,965.0,998.13,751.54
2018,5,18,13,15,891.0,129.5,4.9,21.0,943.0,992.06,749.28
2018,5,18,13,30,873.0,137.0,5.0,20.8,921.0,983.17,745.2
2018,5,18,13,45,828.0,158.5,5.1,20.65,886.0,965.97,735.29
2018,5,18,14,0,783.0,180.0,5.2,20.5,851.0,941.37,720.24
2018,5,18,14,15,746.5,190.0,5.2,20.2,811.0,915.17,703.79
2018,5,18,14,30,710.0,200.0,5.2,19.9,771.0,883.83,683.62
2018,5,18,14,45,689.5,197.0,5.25,19.6,730.5,851.95,663.23
2018,5,18,15,0,669.0,194.0,5.3,19.3,690.0,818.54,641.54
2018,5,18,15,15,722.0,159.5,5.3,19.3,667.0,813.4,639.39
2018,5,18,15,30,775.0,125.0,5.3,19.3,644.0,799.69,630.93
2018,5,18,15,45,730.0,127.5,5.35,18.4,589.0,748.0,596.7
2018,5,18,16,0,685.0,130.0,5.4,17.5,534.0,694.27,560.29
2018,5,18,16,15,714.5,112.0,5.4,17.0,501.5,674.1,547.88
2018,5,18,16,30,744.0,94.0,5.4,16.5,469.0,647.43,530.14
2018,5,18,16,45,715.5,90.0,5.4,16.0,419.5,598.69,493.6
2018,5,18,17,0,687.0,86.0,5.4,15.5,370.0,548.29,454.38
2018,5,18,17,15,646.0,80.5,5.3,14.95,319.0,489.7,407.23
2018,5,18,17,30,605.0,75.0,5.2,14.4,268.0,433.41,360.56
2018,5,18,17,45,547.5,68.0,5.1,13.9,219.0,369.66,306.23
2018,5,18,18,0,490.0,61.0,5.0,13.4,170.0,310.27,254.02
2018,5,18,18,15,402.0,51.5,4.85,13.0,126.0,240.23,192.0
2018,5,18,18,30,314.0,42.0,4.7,12.6,82.0,178.0,135.8
2018,5,18,18,45,199.0,29.0,4.5,12.2,50.5,110.94,67.25
2018,5,18,19,0,84.0,16.0,4.3,11.8,19.0,38.34,0.0
2018,5,18,19,15,42.0,8.0,4.25,11.55,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.3,10.25,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.3,10.3,8.0,7.86,0.0
2018,5,19,5,15,115.5,23.0,4.4,10.55,33.5,18.25,0.0
2018,5,19,5,30,204.0,38.0,4.5,10.8,59.0,29.6,19.12
2018,5,19,5,45,288.0,50.5,4.6,11.0,97.5,38.33,28.22
2018,5,19,6,0,372.0,63.0,4.7,11.2,136.0,46.62,36.17
2018,5,19,6,15,450.0,71.5,4.75,11.5,185.5,51.4,40.74
2018,5,19,6,30,528.0,80.0,4.8,11.8,235.0,80.54,49.48
2018,5,19,6,45,561.5,89.0,4.85,12.1,282.0,117.98,72.2
2018,5,19,7,0,595.0,98.0,4.9,12.4,329.0,159.08,103.21
2018,5,19,7,15,614.5,107.5,4.95,12.9,375.5,201.52,139.05
2018,5,19,7,30,634.0,117.0,5.0,13.4,422.0,246.03,178.15
2018,5,19,7,45,690.0,115.0,5.05,13.9,479.5,292.95,218.79
2018,5,19,8,0,746.0,113.0,5.1,14.4,537.0,345.24,264.13
2018,5,19,8,15,697.0,140.0,5.1,14.85,562.5,387.43,302.33
2018,5,19,8,30,648.0,167.0,5.1,15.3,588.0,424.79,335.07
2018,5,19,8,45,743.5,142.0,5.15,15.75,656.0,480.2,380.94
2018,5,19,9,0,839.0,117.0,5.2,16.2,724.0,545.83,434.29
2018,5,19,9,15,851.5,118.5,5.25,16.5,763.0,595.32,474.08
2018,5,19,9,30,864.0,120.0,5.3,16.8,802.0,641.42,510.52
2018,5,19,9,45,874.0,121.0,5.35,17.1,835.5,684.95,544.27
2018,5,19,10,0,884.0,122.0,5.4,17.4,869.0,727.59,576.59
2018,5,19,10,15,889.5,124.5,5.5,17.65,896.0,767.23,604.87
2018,5,19,10,30,895.0,127.0,5.6,17.9,923.0,805.31,631.82
2018,5,19,10,45,897.5,129.5,5.65,18.1,942.5,839.27,655.52
2018,5,19,11,0,900.0,132.0,5.7,18.3,962.0,871.16,677.65
2018,5,19,11,15,901.0,134.0,5.8,18.35,974.0,899.13,697.58
2018,5,19,11,30,902.0,136.0,5.9,18.4,986.0,924.74,715.86
2018,5,19,11,45,900.5,138.0,5.95,18.45,990.5,945.65,730.57
2018,5,19,12,0,899.0,140.0,6.0,18.5,995.0,963.93,743.49
2018,5,19,12,15,897.0,141.0,6.05,18.45,992.0,978.09,753.9
2018,5,19,12,30,895.0,142.0,6.1,18.4,989.0,989.49,762.47
2018,5,19,12,45,890.5,143.5,6.15,18.35,978.5,996.19,767.86
2018,5,19,13,0,886.0,145.0,6.2,18.3,968.0,1000.01,771.36
2018,5,19,13,15,881.0,145.0,6.2,18.2,950.5,998.98,771.42
2018,5,19,13,30,876.0,145.0,6.2,18.1,933.0,995.08,769.6
2018,5,19,13,45,868.0,145.0,6.2,17.95,908.0,985.47,764.01
2018,5,19,14,0,860.0,145.0,6.2,17.8,883.0,978.83,760.66
2018,5,19,14,15,852.5,142.5,6.2,17.65,852.0,961.79,749.97
2018,5,19,14,30,845.0,140.0,6.2,17.5,821.0,942.13,737.49
2018,5,19,14,45,835.0,137.5,6.15,17.3,784.5,917.7,721.47
2018,5,19,15,0,825.0,135.0,6.1,17.1,748.0,890.99,703.81
2018,5,19,15,15,810.0,132.0,6.1,17.1,705.5,857.28,680.67
2018,5,19,15,30,795.0,129.0,6.1,17.1,663.0,821.86,656.17
2018,5,19,15,45,776.0,126.0,6.0,16.5,617.0,781.69,628.98
2018,5,19,16,0,757.0,123.0,5.9,15.9,571.0,743.64,603.1
2018,5,19,16,15,729.0,120.0,5.85,15.45,521.5,695.09,568.59
2018,5,19,16,30,701.0,117.0,5.8,15.0,472.0,646.62,532.77
2018,5,19,16,45,662.5,113.0,5.75,14.55,420.0,590.29,489.3
2018,5,19,17,0,624.0,109.0,5.7,14.1,368.0,535.4,445.93
2018,5,19,17,15,574.0,103.0,5.6,13.55,316.5,473.18,395.52
2018,5,19,17,30,524.0,97.0,5.5,13.0,265.0,411.79,344.49
2018,5,19,17,45,454.0,88.5,5.4,12.45,215.5,344.26,286.91
2018,5,19,18,0,384.0,80.0,5.3,11.9,166.0,282.6,232.95
2018,5,19,18,15,293.0,66.5,5.15,11.55,122.5,212.59,171.22
2018,5,19,18,30,202.0,53.0,5.0,11.2,79.0,146.27,112.54
2018,5,19,18,45,117.0,34.5,4.85,10.85,48.0,88.31,55.23
2018,5,19,19,0,32.0,16.0,4.7,10.5,17.0,24.41,0.0
2018,5,19,19,15,16.0,8.0,4.65,10.4,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,45,7.0,3.5,3.95,10.25,3.5,0.0,0.0
2018,5,20,5,0,14.0,7.0,4.0,10.3,7.0,6.88,0.0
2018,5,20,5,15,64.0,18.5,4.05,10.4,24.5,15.67,0.0
2018,5,20,5,30,114.0,30.0,4.1,10.5,42.0,25.01,15.43
2018,5,20,5,45,77.0,27.5,4.15,10.6,37.5,22.98,14.74
2018,5,20,6,0,40.0,25.0,4.2,10.7,33.0,23.05,15.12
2018,5,20,6,15,20.0,31.0,4.2,10.85,35.0,30.18,21.72
2018,5,20,6,30,0.0,37.0,4.2,11.0,37.0,35.72,25.3
2018,5,20,6,45,24.5,88.5,4.2,11.2,98.0,83.97,65.65
2018,5,20,7,0,49.0,140.0,4.2,11.4,159.0,132.33,105.21
2018,5,20,7,15,90.0,170.5,4.15,11.6,211.5,169.51,134.32
2018,5,20,7,30,131.0,201.0,4.1,11.8,264.0,206.61,163.57
2018,5,20,7,45,182.5,221.5,4.1,11.95,319.5,247.48,195.98
2018,5,20,8,0,234.0,242.0,4.1,12.1,375.0,293.49,232.89
2018,5,20,8,15,239.5,264.5,4.1,12.2,411.0,323.76,257.93
2018,5,20,8,30,245.0,287.0,4.1,12.3,447.0,359.25,286.78
2018,5,20,8,45,266.0,304.0,4.05,12.4,488.0,398.03,317.74
2018,5,20,9,0,287.0,321.0,4.0,12.5,529.0,438.6,349.76
2018,5,20,9,15,410.5,294.0,4.05,12.6,609.0,497.45,397.22
2018,5,20,9,30,534.0,267.0,4.1,12.7,689.0,569.28,454.45
2018,5,20,9,45,583.0,257.5,4.15,12.8,736.0,616.22,491.32
2018,5,20,10,0,632.0,248.0,4.2,12.9,783.0,666.46,530.35
2018,5,20,10,15,591.0,282.0,4.25,13.2,794.5,693.37,548.94
2018,5,20,10,30,550.0,316.0,4.3,13.5,806.0,717.5,565.12
2018,5,20,10,45,647.0,269.5,4.35,13.8,858.0,771.32,606.99
2018,5,20,11,0,744.0,223.0,4.4,14.1,910.0,829.92,651.47
2018,5,20,11,15,766.5,212.5,4.45,14.6,928.5,861.85,672.77
2018,5,20,11,30,789.0,202.0,4.5,15.1,947.0,891.54,692.51
2018,5,20,11,45,693.5,248.5,4.55,15.55,905.5,871.28,676.87
2018,5,20,12,0,598.0,295.0,4.6,16.0,864.0,844.37,654.28
2018,5,20,12,15,610.0,300.5,4.65,16.4,879.5,873.58,674.74
2018,5,20,12,30,622.0,306.0,4.7,16.8,895.0,901.26,693.66
2018,5,20,12,45,697.5,258.0,4.75,17.15,912.0,935.15,719.43
2018,5,20,13,0,773.0,210.0,4.8,17.5,929.0,966.2,740.69
2018,5,20,13,15,692.0,253.0,4.9,17.45,887.5,936.68,721.18
2018,5,20,13,30,611.0,296.0,5.0,17.4,846.0,904.26,697.44
2018,5,20,13,45,454.0,347.0,5.1,17.35,749.5,805.85,623.98
2018,5,20,14,0,297.0,398.0,5.2,17.3,653.0,702.67,545.53
2018,5,20,14,15,320.0,372.5,5.3,16.8,638.5,697.17,545.18
2018,5,20,14,30,343.0,347.0,5.4,16.3,624.0,689.65,542.9
2018,5,20,14,45,472.0,284.5,5.45,15.8,647.0,745.32,590.84
2018,5,20,15,0,601.0,222.0,5.5,15.3,670.0,789.03,629.62
2018,5,20,15,15,492.5,242.5,5.5,15.3,596.0,701.96,562.54
2018,5,20,15,30,384.0,263.0,5.5,15.3,522.0,612.94,493.43
2018,5,20,15,45,451.0,224.0,5.55,14.2,507.5,624.75,508.12
2018,5,20,16,0,518.0,185.0,5.6,13.1,493.0,621.9,511.25
2018,5,20,16,15,522.5,168.0,5.5,12.75,456.0,590.39,488.19
2018,5,20,16,30,527.0,151.0,5.4,12.4,419.0,557.11,463.41
2018,5,20,16,45,470.0,144.5,5.3,12.1,364.5,492.42,411.65
2018,5,20,17,0,413.0,138.0,5.2,11.8,310.0,431.14,361.77
2018,5,20,17,15,396.0,120.0,5.05,11.6,267.0,384.41,323.38
2018,5,20,17,30,379.0,102.0,4.9,11.4,224.0,338.26,284.48
2018,5,20,17,45,346.0,87.5,4.7,11.25,184.0,288.87,241.59
2018,5,20,18,0,313.0,73.0,4.5,11.1,144.0,241.99,199.84
2018,5,20,18,15,251.5,61.5,4.35,11.05,109.5,189.69,152.87
2018,5,20,18,30,190.0,50.0,4.2,11.0,75.0,137.56,105.87
2018,5,20,18,45,112.0,33.5,4.05,10.9,46.5,85.44,54.67
2018,5,20,19,0,34.0,17.0,3.9,10.8,18.0,26.0,0.0
2018,5,20,19,15,17.0,8.5,3.75,10.75,9.0,8.36,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.6,9.95,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.7,10.1,8.0,7.86,0.0
2018,5,21,5,15,94.0,25.0,1.8,10.35,34.0,20.81,0.0
2018,5,21,5,30,169.0,42.0,1.9,10.6,60.0,34.3,23.4
2018,5,21,5,45,257.5,56.0,2.0,10.85,99.5,42.69,32.19
2018,5,21,6,0,346.0,70.0,2.1,11.1,139.0,52.05,41.11
2018,5,21,6,15,412.5,80.5,2.1,11.45,186.0,58.17,46.86
2018,5,21,6,30,479.0,91.0,2.1,11.8,233.0,89.97,57.94
2018,5,21,6,45,529.5,98.5,2.1,12.2,283.0,125.75,79.57
2018,5,21,7,0,580.0,106.0,2.1,12.6,333.0,166.35,109.48
2018,5,21,7,15,617.0,112.0,2.05,13.15,383.5,208.31,143.82
2018,5,21,7,30,654.0,118.0,2.0,13.7,434.0,254.09,182.75
2018,5,21,7,45,682.5,122.5,1.95,14.25,483.5,299.74,222.27
2018,5,21,8,0,711.0,127.0,1.9,14.8,533.0,348.03,263.59
2018,5,21,8,15,733.5,130.5,1.9,15.4,580.0,395.55,303.71
2018,5,21,8,30,756.0,134.0,1.9,16.0,627.0,444.74,344.11
2018,5,21,8,45,774.0,136.0,1.95,16.6,670.0,494.82,384.22
2018,5,21,9,0,792.0,138.0,2.0,17.2,713.0,542.43,421.42
2018,5,21,9,15,813.0,135.5,2.05,17.75,753.0,588.23,456.5
2018,5,21,9,30,834.0,133.0,2.1,18.3,793.0,634.62,491.12
2018,5,21,9,45,854.0,128.5,2.2,18.85,828.5,680.78,524.99
2018,5,21,10,0,874.0,124.0,2.3,19.4,864.0,724.59,556.45
2018,5,21,10,15,879.5,125.0,2.4,19.85,889.5,762.44,581.64
2018,5,21,10,30,885.0,126.0,2.5,20.3,915.0,798.73,605.56
2018,5,21,10,45,888.5,127.5,2.6,20.75,934.0,832.17,627.34
2018,5,21,11,0,892.0,129.0,2.7,21.2,953.0,863.63,647.66
2018,5,21,11,15,894.5,130.0,2.8,21.55,965.5,891.66,665.83
2018,5,21,11,30,897.0,131.0,2.9,21.9,978.0,917.41,682.46
2018,5,21,11,45,897.5,131.0,3.05,22.25,982.5,938.03,696.03
2018,5,21,12,0,898.0,131.0,3.2,22.6,987.0,956.09,707.96
2018,5,21,12,15,895.0,132.0,3.35,22.8,983.0,969.21,717.08
2018,5,21,12,30,892.0,133.0,3.5,23.0,979.0,979.55,724.47
2018,5,21,12,45,886.5,134.0,3.7,23.15,967.5,984.68,728.97
2018,5,21,13,0,881.0,135.0,3.9,23.3,956.0,986.94,731.66
2018,5,21,13,15,876.0,134.5,4.1,23.25,938.0,985.31,732.39
2018,5,21,13,30,871.0,134.0,4.3,23.2,920.0,980.82,731.27
2018,5,21,13,45,864.0,133.0,4.45,23.2,895.0,971.08,726.26
2018,5,21,14,0,857.0,132.0,4.6,23.2,870.0,958.6,719.82
2018,5,21,14,15,848.5,130.0,4.75,22.9,838.5,941.01,710.85
2018,5,21,14,30,840.0,128.0,4.9,22.6,807.0,920.9,700.08
2018,5,21,14,45,828.5,126.0,5.05,22.3,770.5,901.18,689.48
2018,5,21,15,0,817.0,124.0,5.2,22.0,734.0,873.79,673.32
2018,5,21,15,15,803.0,121.0,5.2,22.0,692.5,841.12,651.61
2018,5,21,15,30,789.0,118.0,5.2,22.0,651.0,806.74,628.57
2018,5,21,15,45,771.5,114.5,5.4,21.0,605.5,767.44,605.03
2018,5,21,16,0,754.0,111.0,5.6,20.0,560.0,727.04,579.99
2018,5,21,16,15,730.5,106.5,5.6,19.3,511.5,682.76,549.96
2018,5,21,16,30,707.0,102.0,5.6,18.6,463.0,635.78,517.23
2018,5,21,16,45,676.0,97.5,5.65,17.9,413.0,583.8,478.52
2018,5,21,17,0,645.0,93.0,5.7,17.2,363.0,532.74,439.39
2018,5,21,17,15,601.5,87.5,5.65,16.4,313.0,474.27,392.99
2018,5,21,17,30,558.0,82.0,5.6,15.6,263.0,418.32,347.21
2018,5,21,17,45,497.5,74.5,5.55,14.85,215.0,354.27,293.26
2018,5,21,18,0,437.0,67.0,5.5,14.1,167.0,294.82,241.65
2018,5,21,18,15,350.5,57.0,5.4,13.6,124.5,225.82,181.03
2018,5,21,18,30,264.0,47.0,5.3,13.1,82.0,167.17,128.57
2018,5,21,18,45,164.0,32.0,5.2,12.6,51.0,106.31,69.87
2018,5,21,19,0,64.0,17.0,5.1,12.1,20.0,34.31,0.0
2018,5,21,19,15,32.0,8.5,5.05,11.9,10.0,8.36,0.0
2018,5,21,19,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,10.4,4.5,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,10.5,9.0,8.85,0.0
2018,5,22,5,15,121.0,24.5,3.3,10.75,36.0,19.37,1.02
2018,5,22,5,30,212.0,40.0,3.4,11.0,63.0,31.09,20.73
2018,5,22,5,45,274.5,51.0,3.5,11.2,96.5,38.52,28.47
2018,5,22,6,0,337.0,62.0,3.6,11.4,130.0,45.59,35.28
2018,5,22,6,15,216.5,87.0,3.6,11.65,135.5,67.84,55.47
2018,5,22,6,30,96.0,112.0,3.6,11.9,141.0,98.4,75.94
2018,5,22,6,45,153.0,131.5,3.55,12.1,187.0,126.52,95.95
2018,5,22,7,0,210.0,151.0,3.5,12.3,233.0,155.74,117.22
2018,5,22,7,15,274.0,165.5,3.55,12.6,288.5,192.74,145.53
2018,5,22,7,30,338.0,180.0,3.6,12.9,344.0,236.08,180.0
2018,5,22,7,45,335.5,201.5,3.6,13.2,379.0,272.01,210.87
2018,5,22,8,0,333.0,223.0,3.6,13.5,414.0,307.78,241.19
2018,5,22,8,15,417.5,219.0,3.7,14.05,478.5,351.36,276.19
2018,5,22,8,30,502.0,215.0,3.8,14.6,543.0,406.78,320.75
2018,5,22,8,45,539.0,215.5,3.9,15.15,589.0,450.52,356.09
2018,5,22,9,0,576.0,216.0,4.0,15.7,635.0,496.32,392.55
2018,5,22,9,15,673.0,187.0,4.1,16.1,701.5,552.89,437.71
2018,5,22,9,30,770.0,158.0,4.2,16.5,768.0,619.06,489.52
2018,5,22,9,45,821.5,140.0,4.3,16.85,815.0,669.02,528.29
2018,5,22,10,0,873.0,122.0,4.4,17.2,862.0,723.04,569.3
2018,5,22,10,15,881.5,122.0,4.5,17.45,889.0,762.1,596.77
2018,5,22,10,30,890.0,122.0,4.6,17.7,916.0,799.79,623.16
2018,5,22,10,45,897.0,122.0,4.7,17.95,937.0,834.75,647.46
2018,5,22,11,0,904.0,122.0,4.8,18.2,958.0,867.9,670.38
2018,5,22,11,15,907.5,122.0,4.85,18.3,971.0,896.1,689.82
2018,5,22,11,30,911.0,122.0,4.9,18.4,984.0,922.02,707.67
2018,5,22,11,45,913.5,121.5,5.0,18.5,989.5,944.18,723.26
2018,5,22,12,0,916.0,121.0,5.1,18.6,995.0,963.79,737.17
2018,5,22,12,15,913.5,122.5,5.1,18.55,992.0,978.05,747.15
2018,5,22,12,30,911.0,124.0,5.1,18.5,989.0,989.49,755.29
2018,5,22,12,45,906.5,125.5,5.15,18.5,978.5,996.16,760.49
2018,5,22,13,0,902.0,127.0,5.2,18.5,968.0,999.92,763.81
2018,5,22,13,15,898.5,126.0,5.2,18.4,950.5,999.21,764.09
2018,5,22,13,30,895.0,125.0,5.2,18.3,933.0,995.57,762.48
2018,5,22,13,45,889.5,123.5,5.25,18.2,908.5,986.58,757.65
2018,5,22,14,0,884.0,122.0,5.3,18.1,884.0,974.75,750.95
2018,5,22,14,15,876.0,120.5,5.25,17.9,853.0,957.8,740.31
2018,5,22,14,30,868.0,119.0,5.2,17.7,822.0,938.24,727.92
2018,5,22,14,45,858.0,117.0,5.2,17.55,785.5,913.85,712.32
2018,5,22,15,0,848.0,115.0,5.2,17.4,749.0,887.18,695.09
2018,5,22,15,15,835.0,112.0,5.2,17.4,707.0,859.96,677.02
2018,5,22,15,30,822.0,109.0,5.2,17.4,665.0,825.6,653.65
2018,5,22,15,45,805.0,106.0,5.1,16.85,619.5,786.33,627.36
2018,5,22,16,0,788.0,103.0,5.0,16.3,574.0,745.87,599.89
2018,5,22,16,15,765.5,99.5,4.95,15.9,525.0,699.73,567.61
2018,5,22,16,30,743.0,96.0,4.9,15.5,476.0,653.24,534.55
2018,5,22,16,45,713.5,91.5,4.85,15.1,425.5,603.3,497.19
2018,5,22,17,0,684.0,87.0,4.8,14.7,375.0,551.74,457.03
2018,5,22,17,15,633.0,83.5,4.7,14.2,322.5,489.49,407.04
2018,5,22,17,30,582.0,80.0,4.6,13.7,270.0,430.33,358.2
2018,5,22,17,45,507.0,73.0,4.5,13.2,218.0,358.32,297.47
2018,5,22,18,0,432.0,66.0,4.4,12.7,166.0,292.22,240.21
2018,5,22,18,15,348.5,55.5,4.25,12.25,123.5,223.62,179.94
2018,5,22,18,30,265.0,45.0,4.1,11.8,81.0,165.29,127.75
2018,5,22,18,45,170.5,31.0,3.9,11.4,50.5,107.3,72.03
2018,5,22,19,0,76.0,17.0,3.7,11.0,20.0,37.76,0.0
2018,5,22,19,15,38.0,8.5,3.65,10.85,10.0,17.2,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,23,4,45,15.0,4.0,2.3,10.5,4.5,0.0,0.0
2018,5,23,5,0,30.0,8.0,2.4,10.6,9.0,7.86,0.0
2018,5,23,5,15,94.5,20.0,2.5,10.8,29.0,15.54,0.71
2018,5,23,5,30,159.0,32.0,2.6,11.0,49.0,24.39,15.15
2018,5,23,5,45,188.0,38.0,2.75,11.2,68.5,28.05,19.26
2018,5,23,6,0,217.0,44.0,2.9,11.4,88.0,31.55,22.74
2018,5,23,6,15,108.5,39.0,2.95,11.6,61.0,31.75,23.09
2018,5,23,6,30,0.0,34.0,3.0,11.8,34.0,32.82,22.73
2018,5,23,6,45,0.0,48.0,3.0,12.05,48.0,46.36,34.31
2018,5,23,7,0,0.0,62.0,3.0,12.3,62.0,59.92,45.76
2018,5,23,7,15,0.0,75.0,3.1,12.6,75.0,72.52,56.22
2018,5,23,7,30,0.0,88.0,3.2,12.9,88.0,84.99,66.44
2018,5,23,7,45,0.0,98.5,3.25,13.25,98.5,94.96,74.43
2018,5,23,8,0,0.0,109.0,3.3,13.6,109.0,104.95,82.35
2018,5,23,8,15,0.5,125.0,3.45,14.1,125.5,120.28,94.55
2018,5,23,8,30,1.0,141.0,3.6,14.6,142.0,135.7,106.68
2018,5,23,8,45,1.0,144.5,3.7,15.1,145.5,139.25,109.07
2018,5,23,9,0,1.0,148.0,3.8,15.6,149.0,142.79,111.46
2018,5,23,9,15,3.0,161.0,3.9,16.1,163.5,156.43,122.01
2018,5,23,9,30,5.0,174.0,4.0,16.6,178.0,170.27,132.64
2018,5,23,9,45,7.0,191.0,4.15,17.05,197.0,188.1,146.4
2018,5,23,10,0,9.0,208.0,4.3,17.5,216.0,206.13,160.24
2018,5,23,10,15,10.0,213.0,4.4,17.8,222.0,212.24,164.7
2018,5,23,10,30,11.0,218.0,4.5,18.1,228.0,218.42,169.24
2018,5,23,10,45,11.5,221.5,4.55,18.45,232.0,222.81,172.33
2018,5,23,11,0,12.0,225.0,4.6,18.8,236.0,227.22,175.45
2018,5,23,11,15,19.0,283.0,4.65,18.9,301.0,289.62,223.74
2018,5,23,11,30,26.0,341.0,4.7,19.0,366.0,353.38,272.28
2018,5,23,11,45,47.5,391.5,4.75,19.15,437.0,423.85,325.78
2018,5,23,12,0,69.0,442.0,4.8,19.3,508.0,495.83,379.58
2018,5,23,12,15,74.0,444.0,4.85,19.3,514.5,505.85,387.07
2018,5,23,12,30,79.0,446.0,4.9,19.3,521.0,515.78,394.76
2018,5,23,12,45,104.0,448.0,4.9,19.3,545.5,544.73,417.2
2018,5,23,13,0,129.0,450.0,4.9,19.3,570.0,579.33,443.59
2018,5,23,13,15,460.0,312.5,4.9,19.2,730.0,773.72,597.38
2018,5,23,13,30,791.0,175.0,4.9,19.1,890.0,952.71,729.46
2018,5,23,13,45,846.5,144.0,4.9,18.95,891.0,967.13,739.49
2018,5,23,14,0,902.0,113.0,4.9,18.8,892.0,983.32,751.96
2018,5,23,14,15,896.0,111.0,4.95,18.6,861.5,967.47,742.79
2018,5,23,14,30,890.0,109.0,5.0,18.4,831.0,948.91,731.95
2018,5,23,14,45,883.0,106.5,5.0,18.2,795.5,926.27,717.9
2018,5,23,15,0,876.0,104.0,5.0,18.0,760.0,901.18,702.11
2018,5,23,15,15,864.0,101.0,5.0,18.0,718.0,868.86,680.55
2018,5,23,15,30,852.0,98.0,5.0,18.0,676.0,834.61,657.5
2018,5,23,15,45,837.5,95.0,5.0,17.25,630.5,801.5,636.99
2018,5,23,16,0,823.0,92.0,5.0,16.5,585.0,762.01,611.39
2018,5,23,16,15,804.5,88.0,4.95,16.0,536.5,717.16,580.51
2018,5,23,16,30,786.0,84.0,4.9,15.5,488.0,671.63,548.58
2018,5,23,16,45,759.5,80.5,4.85,15.0,437.5,620.77,511.77
2018,5,23,17,0,733.0,77.0,4.8,14.5,387.0,570.32,472.76
2018,5,23,17,15,695.5,73.0,4.65,13.9,336.0,515.66,428.98
2018,5,23,17,30,658.0,69.0,4.5,13.3,285.0,460.89,383.85
2018,5,23,17,45,604.5,63.0,4.4,12.75,235.0,397.78,330.46
2018,5,23,18,0,551.0,57.0,4.3,12.2,185.0,338.66,278.72
2018,5,23,18,15,470.0,49.0,4.1,11.7,140.0,269.91,217.71
2018,5,23,18,30,389.0,41.0,3.9,11.2,95.0,208.33,161.77
2018,5,23,18,45,263.5,30.0,3.7,10.75,60.0,136.8,93.86
2018,5,23,19,0,138.0,19.0,3.5,10.3,25.0,67.55,0.0
2018,5,23,19,15,69.0,9.5,3.35,10.1,12.5,25.51,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
