Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,0,957.0,98.0,4.2,32.9,1005.0,1033.44,734.86
2018,6,12,13,15,955.0,96.5,4.3,32.75,989.0,1034.08,736.72
2018,6,12,13,30,953.0,95.0,4.4,32.6,973.0,1031.65,736.75
2018,6,12,13,45,948.5,94.5,4.45,32.45,949.5,1024.78,733.76
2018,6,12,14,0,944.0,94.0,4.5,32.3,926.0,1014.94,728.98
2018,6,12,14,15,938.5,92.5,4.55,32.05,896.5,1000.17,721.38
2018,6,12,14,30,933.0,91.0,4.6,31.8,867.0,982.57,712.01
2018,6,12,14,45,925.0,89.5,4.65,31.55,831.5,959.94,699.35
2018,6,12,15,0,917.0,88.0,4.7,31.3,796.0,934.8,685.06
2018,6,12,15,15,906.5,86.5,4.7,31.3,755.5,905.07,666.71
2018,6,12,15,30,896.0,85.0,4.7,31.3,715.0,873.25,646.89
2018,6,12,15,45,884.0,82.5,4.65,30.55,670.5,837.15,625.65
2018,6,12,16,0,872.0,80.0,4.6,29.8,626.0,799.41,602.99
2018,6,12,16,15,856.5,78.0,4.55,29.2,579.0,758.1,577.1
2018,6,12,16,30,841.0,76.0,4.5,28.6,532.0,715.82,550.17
2018,6,12,16,45,820.0,73.0,4.5,28.0,482.0,672.11,521.73
2018,6,12,17,0,799.0,70.0,4.5,27.4,432.0,623.79,489.13
2018,6,12,17,15,769.0,66.0,4.45,26.4,380.5,568.78,449.42
2018,6,12,17,30,739.0,62.0,4.4,25.4,329.0,514.89,409.08
2018,6,12,17,45,697.0,58.0,4.3,24.45,279.0,455.88,362.98
2018,6,12,18,0,655.0,54.0,4.2,23.5,229.0,399.54,317.18
2018,6,12,18,15,590.5,48.5,4.15,22.35,181.5,336.9,264.93
2018,6,12,18,30,526.0,43.0,4.1,21.2,134.0,277.46,213.6
2018,6,12,18,45,422.0,35.5,4.05,20.05,94.0,207.27,152.88
2018,6,12,19,0,318.0,28.0,4.0,18.9,54.0,145.11,88.02
2018,6,12,19,15,180.5,16.5,4.05,18.15,29.5,63.83,0.0
2018,6,12,19,30,43.0,5.0,4.1,17.4,5.0,4.91,0.0
2018,6,12,19,45,21.5,2.5,4.15,16.65,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,13,4,45,77.5,8.0,3.2,11.2,11.0,7.86,0.0
2018,6,13,5,0,155.0,16.0,3.3,11.4,22.0,15.73,0.0
2018,6,13,5,15,292.5,26.0,3.25,12.05,56.0,20.47,9.34
2018,6,13,5,30,430.0,36.0,3.2,12.7,90.0,27.27,17.98
2018,6,13,5,45,515.0,42.0,3.2,13.3,134.5,30.01,20.95
2018,6,13,6,0,600.0,48.0,3.2,13.9,179.0,35.79,26.33
2018,6,13,6,15,653.5,53.0,3.1,14.75,229.0,51.69,28.82
2018,6,13,6,30,707.0,58.0,3.0,15.6,279.0,90.91,46.28
2018,6,13,6,45,744.0,61.0,2.9,16.5,330.5,132.11,73.26
2018,6,13,7,0,781.0,64.0,2.8,17.4,382.0,177.28,108.4
2018,6,13,7,15,807.0,67.5,2.7,18.15,433.5,224.39,148.35
2018,6,13,7,30,833.0,71.0,2.6,18.9,485.0,278.46,194.91
2018,6,13,7,45,852.5,73.5,2.5,19.7,535.0,327.72,237.73
2018,6,13,8,0,872.0,76.0,2.4,20.5,585.0,378.54,281.03
2018,6,13,8,15,886.5,78.0,2.35,21.4,631.5,428.29,322.37
2018,6,13,8,30,901.0,80.0,2.3,22.3,678.0,478.74,362.86
2018,6,13,8,45,912.0,81.5,2.3,23.15,721.0,527.49,400.92
2018,6,13,9,0,923.0,83.0,2.3,24.0,764.0,576.21,437.64
2018,6,13,9,15,928.5,87.0,2.3,24.8,802.0,623.75,472.26
2018,6,13,9,30,934.0,91.0,2.3,25.6,840.0,670.39,505.07
2018,6,13,9,45,936.5,94.5,2.3,26.4,871.5,713.49,534.39
2018,6,13,10,0,939.0,98.0,2.3,27.2,903.0,755.09,560.15
2018,6,13,10,15,944.5,99.0,2.3,27.85,930.0,794.93,584.51
2018,6,13,10,30,950.0,100.0,2.3,28.5,957.0,833.14,607.41
2018,6,13,10,45,953.5,100.5,2.35,29.1,977.0,867.46,627.97
2018,6,13,11,0,957.0,101.0,2.4,29.7,997.0,899.68,647.0
2018,6,13,11,15,959.0,102.0,2.5,30.2,1010.0,928.87,664.63
2018,6,13,11,30,961.0,103.0,2.6,30.7,1023.0,955.64,680.66
2018,6,13,11,45,962.0,102.5,2.7,31.2,1028.0,977.54,693.59
2018,6,13,12,0,963.0,102.0,2.8,31.7,1033.0,996.77,704.87
2018,6,13,12,15,960.0,103.5,2.95,31.95,1030.5,1011.43,714.47
2018,6,13,12,30,957.0,105.0,3.1,32.2,1028.0,1023.19,722.34
2018,6,13,12,45,951.5,107.5,3.3,32.45,1017.5,1030.59,727.95
2018,6,13,13,0,946.0,110.0,3.5,32.7,1007.0,1035.01,731.76
2018,6,13,13,15,942.5,109.5,3.7,32.6,990.5,1035.34,734.1
2018,6,13,13,30,939.0,109.0,3.9,32.5,974.0,1032.66,734.6
2018,6,13,13,45,934.5,107.0,4.15,32.4,950.0,1024.46,731.93
2018,6,13,14,0,930.0,105.0,4.4,32.3,926.0,1013.3,727.35
2018,6,13,14,15,922.5,104.5,4.6,31.9,896.0,997.96,720.63
2018,6,13,14,30,915.0,104.0,4.8,31.5,866.0,979.91,712.41
2018,6,13,14,45,906.0,102.5,5.0,31.1,830.0,956.8,701.03
2018,6,13,15,0,897.0,101.0,5.2,30.7,794.0,931.26,687.82
2018,6,13,15,15,886.0,98.5,5.2,30.7,753.0,900.57,668.55
2018,6,13,15,30,875.0,96.0,5.2,30.7,712.0,867.86,647.82
2018,6,13,15,45,860.5,94.0,5.45,29.35,667.0,830.93,628.78
2018,6,13,16,0,846.0,92.0,5.7,28.0,622.0,792.56,607.99
2018,6,13,16,15,829.0,89.0,5.75,27.15,574.5,754.64,584.81
2018,6,13,16,30,812.0,86.0,5.8,26.3,527.0,711.01,556.91
2018,6,13,16,45,789.0,82.5,5.8,25.45,477.0,661.92,524.11
2018,6,13,17,0,766.0,79.0,5.8,24.6,427.0,612.88,489.89
2018,6,13,17,15,735.0,74.5,5.75,23.6,376.0,557.97,449.11
2018,6,13,17,30,704.0,70.0,5.7,22.6,325.0,504.27,407.85
2018,6,13,17,45,660.5,64.5,5.6,21.6,275.0,446.55,361.7
2018,6,13,18,0,617.0,59.0,5.5,20.6,225.0,389.56,314.5
2018,6,13,18,15,551.5,52.5,5.4,19.7,178.0,324.65,259.24
2018,6,13,18,30,486.0,46.0,5.3,18.8,131.0,265.24,207.05
2018,6,13,18,45,385.0,37.5,5.2,17.9,91.5,196.64,146.88
2018,6,13,19,0,284.0,29.0,5.1,17.0,52.0,136.16,84.51
2018,6,13,19,15,160.0,17.0,5.05,16.4,28.5,59.1,0.0
2018,6,13,19,30,36.0,5.0,5.0,15.8,5.0,4.91,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,14,4,45,60.0,8.5,4.15,10.95,10.5,8.36,0.0
2018,6,14,5,0,120.0,17.0,4.2,11.1,21.0,16.71,0.0
2018,6,14,5,15,247.0,28.0,4.2,11.6,53.5,22.49,10.82
2018,6,14,5,30,374.0,39.0,4.2,12.1,86.0,30.16,20.52
2018,6,14,5,45,460.0,47.0,4.25,12.55,130.0,34.5,24.98
2018,6,14,6,0,546.0,55.0,4.3,13.0,174.0,38.61,28.94
2018,6,14,6,15,602.5,60.5,4.25,13.5,223.0,53.63,31.41
2018,6,14,6,30,659.0,66.0,4.2,14.0,272.0,91.24,48.61
2018,6,14,6,45,698.5,70.0,4.15,14.45,323.0,134.74,78.1
2018,6,14,7,0,738.0,74.0,4.1,14.9,374.0,178.92,112.81
2018,6,14,7,15,767.0,77.0,4.0,15.4,425.0,224.1,151.53
2018,6,14,7,30,796.0,80.0,3.9,15.9,476.0,272.22,193.9
2018,6,14,7,45,818.5,82.5,3.85,16.4,526.0,320.66,236.98
2018,6,14,8,0,841.0,85.0,3.8,16.9,576.0,375.19,284.32
2018,6,14,8,15,858.0,87.5,3.75,17.45,623.5,424.97,327.04
2018,6,14,8,30,875.0,90.0,3.7,18.0,671.0,475.7,369.37
2018,6,14,8,45,888.0,92.0,3.65,18.55,714.5,524.77,409.22
2018,6,14,9,0,901.0,94.0,3.6,19.1,758.0,574.0,447.98
2018,6,14,9,15,912.5,95.0,3.6,19.65,797.5,621.42,484.38
2018,6,14,9,30,924.0,96.0,3.6,20.2,837.0,668.45,519.47
2018,6,14,9,45,933.5,95.5,3.6,20.75,870.5,712.18,551.26
2018,6,14,10,0,943.0,95.0,3.6,21.3,904.0,754.92,579.73
2018,6,14,10,15,948.5,96.0,3.75,21.75,931.0,794.9,606.59
2018,6,14,10,30,954.0,97.0,3.9,22.2,958.0,833.24,632.08
2018,6,14,10,45,958.0,98.0,4.0,22.65,978.5,868.56,655.06
2018,6,14,11,0,962.0,99.0,4.1,23.1,999.0,901.82,676.48
2018,6,14,11,15,964.5,99.0,4.25,23.35,1012.0,930.63,695.57
2018,6,14,11,30,967.0,99.0,4.4,23.6,1025.0,957.03,713.03
2018,6,14,11,45,968.5,99.0,4.55,23.9,1031.0,979.99,728.18
2018,6,14,12,0,970.0,99.0,4.7,24.2,1037.0,1000.3,741.91
2018,6,14,12,15,967.5,100.0,4.8,24.2,1034.5,1015.06,752.49
2018,6,14,12,30,965.0,101.0,4.9,24.2,1032.0,1026.9,761.27
2018,6,14,12,45,961.0,102.5,5.05,24.2,1022.0,1034.83,767.97
2018,6,14,13,0,957.0,104.0,5.2,24.2,1012.0,1039.75,772.77
2018,6,14,13,15,953.5,103.0,5.3,24.05,995.0,1039.58,774.35
2018,6,14,13,30,950.0,102.0,5.4,23.9,978.0,1036.36,773.99
2018,6,14,13,45,945.5,101.0,5.5,23.7,954.5,1029.14,771.19
2018,6,14,14,0,941.0,100.0,5.6,23.5,931.0,1018.94,766.44
2018,6,14,14,15,935.0,99.0,5.6,23.2,901.5,1004.4,758.4
2018,6,14,14,30,929.0,98.0,5.6,22.9,872.0,987.07,748.51
2018,6,14,14,45,921.5,95.5,5.65,22.65,836.0,964.03,734.87
2018,6,14,15,0,914.0,93.0,5.7,22.4,800.0,938.45,719.43
2018,6,14,15,15,903.0,92.0,5.7,22.4,759.5,909.02,700.2
2018,6,14,15,30,892.0,91.0,5.7,22.4,719.0,877.53,679.47
2018,6,14,15,45,879.0,88.5,5.55,21.6,674.0,840.83,656.2
2018,6,14,16,0,866.0,86.0,5.4,20.8,629.0,802.55,631.53
2018,6,14,16,15,849.5,83.0,5.3,20.35,581.0,759.62,602.5
2018,6,14,16,30,833.0,80.0,5.2,19.9,533.0,720.31,575.81
2018,6,14,16,45,810.5,76.5,5.1,19.5,482.5,670.82,540.87
2018,6,14,17,0,788.0,73.0,5.0,19.1,432.0,621.32,505.06
2018,6,14,17,15,757.0,69.5,4.95,18.55,381.0,566.7,463.18
2018,6,14,17,30,726.0,66.0,4.9,18.0,330.0,513.28,420.91
2018,6,14,17,45,682.0,61.0,4.8,17.4,279.0,452.53,371.33
2018,6,14,18,0,638.0,56.0,4.7,16.8,228.0,397.03,324.29
2018,6,14,18,15,571.5,50.5,4.55,16.2,181.0,331.9,267.93
2018,6,14,18,30,505.0,45.0,4.4,15.6,134.0,272.34,214.82
2018,6,14,18,45,400.5,37.0,4.25,15.0,94.0,202.1,152.6
2018,6,14,19,0,296.0,29.0,4.1,14.4,54.0,140.61,89.24
2018,6,14,19,15,167.5,17.0,4.05,14.05,29.5,61.26,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.7,5.0,4.91,0.0
2018,6,14,19,45,19.5,2.5,4.0,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,56.0,8.5,3.85,11.0,10.5,8.36,0.0
2018,6,15,5,0,112.0,17.0,4.0,11.2,21.0,16.71,0.0
2018,6,15,5,15,236.5,28.5,4.15,11.65,53.0,23.02,11.17
2018,6,15,5,30,361.0,40.0,4.3,12.1,85.0,31.16,21.38
2018,6,15,5,45,448.0,47.0,4.45,12.6,128.0,34.51,24.97
2018,6,15,6,0,535.0,54.0,4.6,13.1,171.0,37.74,28.15
2018,6,15,6,15,591.0,60.0,4.6,13.65,219.5,52.88,30.98
2018,6,15,6,30,647.0,66.0,4.6,14.2,268.0,90.3,48.25
2018,6,15,6,45,686.0,70.0,4.65,14.75,318.0,129.9,74.54
2018,6,15,7,0,725.0,74.0,4.7,15.3,368.0,176.62,111.39
2018,6,15,7,15,753.5,77.5,4.75,15.75,418.5,221.49,149.92
2018,6,15,7,30,782.0,81.0,4.8,16.2,469.0,269.24,192.14
2018,6,15,7,45,802.5,83.5,4.85,16.7,517.5,316.37,234.37
2018,6,15,8,0,823.0,86.0,4.9,17.2,566.0,365.26,277.63
2018,6,15,8,15,838.5,88.5,4.9,17.65,612.0,417.72,322.92
2018,6,15,8,30,854.0,91.0,4.9,18.1,658.0,466.86,364.6
2018,6,15,8,45,866.5,93.0,4.95,18.55,700.5,514.71,404.34
2018,6,15,9,0,879.0,95.0,5.0,19.0,743.0,562.72,443.15
2018,6,15,9,15,886.5,98.0,5.05,19.3,780.5,608.66,479.65
2018,6,15,9,30,894.0,101.0,5.1,19.6,818.0,653.94,514.79
2018,6,15,9,45,898.5,104.5,5.1,19.95,850.0,696.81,547.04
2018,6,15,10,0,903.0,108.0,5.1,20.3,882.0,738.42,576.45
2018,6,15,10,15,909.5,109.0,5.2,20.55,909.0,777.77,603.99
2018,6,15,10,30,916.0,110.0,5.3,20.8,936.0,815.63,630.29
2018,6,15,10,45,921.0,109.5,5.35,21.0,956.0,849.23,653.28
2018,6,15,11,0,926.0,109.0,5.4,21.2,976.0,880.91,674.83
2018,6,15,11,15,929.0,109.5,5.5,21.25,989.5,909.75,695.01
2018,6,15,11,30,932.0,110.0,5.6,21.3,1003.0,936.31,713.62
2018,6,15,11,45,934.0,110.0,5.65,21.3,1009.0,959.09,729.47
2018,6,15,12,0,936.0,110.0,5.7,21.3,1015.0,979.33,743.64
2018,6,15,12,15,934.5,110.5,5.8,21.15,1013.0,994.14,754.89
2018,6,15,12,30,933.0,111.0,5.9,21.0,1011.0,1006.16,764.35
2018,6,15,12,45,930.0,112.0,6.05,20.9,1002.0,1014.38,771.48
2018,6,15,13,0,927.0,113.0,6.2,20.8,993.0,1019.7,776.72
2018,6,15,13,15,924.5,112.0,6.25,20.55,977.0,1020.55,778.82
2018,6,15,13,30,922.0,111.0,6.3,20.3,961.0,1018.44,779.0
2018,6,15,13,45,918.5,109.5,6.35,20.05,938.5,1011.9,776.19
2018,6,15,14,0,915.0,108.0,6.4,19.8,916.0,1002.44,771.45
2018,6,15,14,15,910.0,105.5,6.4,19.45,887.0,987.63,763.02
2018,6,15,14,30,905.0,103.0,6.4,19.1,858.0,970.06,752.7
2018,6,15,14,45,898.0,100.5,6.4,18.75,823.0,947.95,739.16
2018,6,15,15,0,891.0,98.0,6.4,18.4,788.0,923.35,723.83
2018,6,15,15,15,880.0,96.5,6.4,18.4,748.0,893.94,703.98
2018,6,15,15,30,869.0,95.0,6.4,18.4,708.0,862.53,682.62
2018,6,15,15,45,857.0,91.5,6.25,17.6,663.5,826.23,658.96
2018,6,15,16,0,845.0,88.0,6.1,16.8,619.0,788.34,633.85
2018,6,15,16,15,830.0,84.5,6.0,16.45,572.0,746.73,604.73
2018,6,15,16,30,815.0,81.0,5.9,16.1,525.0,708.67,578.02
2018,6,15,16,45,794.5,77.5,5.75,15.75,476.0,661.27,543.5
2018,6,15,17,0,774.0,74.0,5.6,15.4,427.0,613.73,508.03
2018,6,15,17,15,742.5,70.5,5.45,15.0,376.5,559.37,464.88
2018,6,15,17,30,711.0,67.0,5.3,14.6,326.0,506.25,421.57
2018,6,15,17,45,667.5,62.0,5.15,14.25,276.0,446.39,371.43
2018,6,15,18,0,624.0,57.0,5.0,13.9,226.0,391.83,324.11
2018,6,15,18,15,555.0,51.5,4.8,13.45,179.0,326.14,266.43
2018,6,15,18,30,486.0,46.0,4.6,13.0,132.0,266.23,212.39
2018,6,15,18,45,378.0,38.0,4.4,12.55,92.5,195.47,149.25
2018,6,15,19,0,270.0,30.0,4.2,12.1,53.0,133.99,86.75
2018,6,15,19,15,151.0,18.0,4.1,11.85,29.5,58.01,0.0
2018,6,15,19,30,32.0,6.0,4.0,11.6,6.0,13.05,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.35,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,11.15,10.0,8.36,0.0
2018,6,16,5,0,97.0,17.0,2.1,11.4,20.0,16.71,0.0
2018,6,16,5,15,216.5,29.5,2.2,11.8,52.0,23.1,11.19
2018,6,16,5,30,336.0,42.0,2.3,12.2,84.0,33.19,23.14
2018,6,16,5,45,426.5,49.5,2.4,12.6,127.0,36.85,27.07
2018,6,16,6,0,517.0,57.0,2.5,13.0,170.0,40.39,30.55
2018,6,16,6,15,576.0,63.0,2.5,13.5,218.5,54.96,33.1
2018,6,16,6,30,635.0,69.0,2.5,14.0,267.0,91.83,50.02
2018,6,16,6,45,677.5,72.5,2.5,14.5,317.5,130.79,75.61
2018,6,16,7,0,720.0,76.0,2.5,15.0,368.0,177.35,111.98
2018,6,16,7,15,748.5,80.0,2.45,15.6,419.0,222.39,150.2
2018,6,16,7,30,777.0,84.0,2.4,16.2,470.0,270.31,191.91
2018,6,16,7,45,799.5,86.5,2.4,16.8,519.0,317.8,233.61
2018,6,16,8,0,822.0,89.0,2.4,17.4,568.0,367.24,276.32
2018,6,16,8,15,838.5,91.5,2.45,18.05,614.5,420.03,320.73
2018,6,16,8,30,855.0,94.0,2.5,18.7,661.0,469.64,361.56
2018,6,16,8,45,868.5,95.5,2.5,19.35,704.0,517.6,399.9
2018,6,16,9,0,882.0,97.0,2.5,20.0,747.0,565.8,437.2
2018,6,16,9,15,890.0,100.0,2.6,20.6,785.0,612.18,472.46
2018,6,16,9,30,898.0,103.0,2.7,21.2,823.0,657.93,506.31
2018,6,16,9,45,903.5,106.0,2.8,21.75,855.5,701.19,537.61
2018,6,16,10,0,909.0,109.0,2.9,22.3,888.0,743.26,566.21
2018,6,16,10,15,915.5,109.5,3.05,22.8,915.0,782.39,592.17
2018,6,16,10,30,922.0,110.0,3.2,23.3,942.0,820.01,616.89
2018,6,16,10,45,927.0,110.5,3.35,23.75,962.5,854.76,639.58
2018,6,16,11,0,932.0,111.0,3.5,24.2,983.0,887.59,660.85
2018,6,16,11,15,935.0,111.5,3.7,24.45,996.5,916.63,680.29
2018,6,16,11,30,938.0,112.0,3.9,24.7,1010.0,943.37,698.2
2018,6,16,11,45,940.0,111.5,4.1,25.0,1016.0,965.85,713.12
2018,6,16,12,0,942.0,111.0,4.3,25.3,1022.0,985.77,726.4
2018,6,16,12,15,940.5,111.0,4.55,25.35,1019.5,1000.23,737.09
2018,6,16,12,30,939.0,111.0,4.8,25.4,1017.0,1011.87,746.83
2018,6,16,12,45,935.5,112.0,5.05,25.4,1007.5,1019.7,754.23
2018,6,16,13,0,932.0,113.0,5.3,25.4,998.0,1024.61,759.74
2018,6,16,13,15,929.5,112.5,5.5,25.2,982.5,1026.03,763.22
2018,6,16,13,30,927.0,112.0,5.7,25.0,967.0,1024.48,764.77
2018,6,16,13,45,922.5,111.0,5.95,24.75,944.0,1017.52,763.17
2018,6,16,14,0,918.0,110.0,6.2,24.5,921.0,1007.65,759.58
2018,6,16,14,15,912.0,108.5,6.35,24.05,892.0,992.97,752.65
2018,6,16,14,30,906.0,107.0,6.5,23.6,863.0,975.57,743.81
2018,6,16,14,45,897.5,105.5,6.65,23.15,828.0,953.21,731.42
2018,6,16,15,0,889.0,104.0,6.8,22.7,793.0,928.43,717.2
2018,6,16,15,15,877.5,102.5,6.8,22.7,752.5,898.7,697.39
2018,6,16,15,30,866.0,101.0,6.8,22.7,712.0,867.0,676.1
2018,6,16,15,45,853.5,98.0,6.95,21.4,668.0,831.02,655.47
2018,6,16,16,0,841.0,95.0,7.1,20.1,624.0,798.38,636.83
2018,6,16,16,15,825.0,92.0,7.1,19.4,577.5,756.64,608.91
2018,6,16,16,30,809.0,89.0,7.1,18.7,531.0,713.96,579.81
2018,6,16,16,45,786.5,85.5,7.05,18.05,481.5,665.38,545.32
2018,6,16,17,0,764.0,82.0,7.0,17.4,432.0,616.8,509.46
2018,6,16,17,15,730.5,78.5,6.95,16.75,381.0,561.52,466.13
2018,6,16,17,30,697.0,75.0,6.9,16.1,330.0,510.14,424.59
2018,6,16,17,45,649.5,70.0,6.8,15.45,279.5,448.85,373.62
2018,6,16,18,0,602.0,65.0,6.7,14.8,229.0,390.79,323.77
2018,6,16,18,15,530.0,59.0,6.45,14.25,181.5,323.9,265.03
2018,6,16,18,30,458.0,53.0,6.2,13.7,134.0,262.86,210.11
2018,6,16,18,45,347.5,43.5,5.95,13.15,94.0,190.32,145.69
2018,6,16,19,0,237.0,34.0,5.7,12.6,54.0,129.92,85.14
2018,6,16,19,15,130.5,20.0,5.55,12.3,30.0,54.63,0.0
2018,6,16,19,30,24.0,6.0,5.4,12.0,6.0,11.28,0.0
2018,6,16,19,45,12.0,3.0,5.3,11.65,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,12.0,9.0,0.0,0.0
2018,6,17,5,0,58.0,16.0,2.2,12.1,18.0,15.73,0.0
2018,6,17,5,15,157.0,31.0,2.25,12.4,48.0,24.37,12.0
2018,6,17,5,30,256.0,46.0,2.3,12.7,78.0,35.48,25.05
2018,6,17,5,45,333.0,57.0,2.35,12.95,117.5,42.78,32.26
2018,6,17,6,0,410.0,68.0,2.4,13.2,157.0,49.73,38.84
2018,6,17,6,15,466.0,77.5,2.45,13.45,203.5,65.48,43.74
2018,6,17,6,30,522.0,87.0,2.5,13.7,250.0,99.83,60.9
2018,6,17,6,45,576.0,92.5,2.5,13.95,301.5,136.17,84.66
2018,6,17,7,0,630.0,98.0,2.5,14.2,353.0,178.13,116.78
2018,6,17,7,15,662.5,103.0,2.45,14.5,403.0,220.66,152.62
2018,6,17,7,30,695.0,108.0,2.4,14.8,453.0,266.49,192.29
2018,6,17,7,45,720.0,112.0,2.35,15.05,501.5,312.3,232.48
2018,6,17,8,0,745.0,116.0,2.3,15.3,550.0,360.38,274.09
2018,6,17,8,15,751.5,123.5,2.25,15.95,591.5,406.14,312.86
2018,6,17,8,30,758.0,131.0,2.2,16.6,633.0,455.2,352.88
2018,6,17,8,45,790.5,126.5,2.15,17.2,680.5,502.96,390.87
2018,6,17,9,0,823.0,122.0,2.1,17.8,728.0,552.85,429.4
2018,6,17,9,15,837.0,122.5,2.0,18.3,766.5,598.32,463.37
2018,6,17,9,30,851.0,123.0,1.9,18.8,805.0,646.22,497.89
2018,6,17,9,45,863.5,122.0,1.85,19.35,838.5,688.74,527.8
2018,6,17,10,0,876.0,121.0,1.8,19.9,872.0,730.64,555.86
2018,6,17,10,15,883.5,121.5,1.8,20.35,899.0,769.39,580.57
2018,6,17,10,30,891.0,122.0,1.8,20.8,926.0,806.77,604.05
2018,6,17,10,45,897.0,122.0,1.8,21.2,946.5,840.96,625.2
2018,6,17,11,0,903.0,122.0,1.8,21.6,967.0,873.36,644.98
2018,6,17,11,15,907.0,122.0,1.85,22.0,980.5,902.11,662.72
2018,6,17,11,30,911.0,122.0,1.9,22.4,994.0,928.68,679.0
2018,6,17,11,45,913.5,121.0,1.95,22.8,1000.0,950.66,692.28
2018,6,17,12,0,916.0,120.0,2.0,23.2,1006.0,970.18,704.02
2018,6,17,12,15,916.0,120.0,2.05,23.5,1005.0,985.76,713.56
2018,6,17,12,30,916.0,120.0,2.1,23.8,1004.0,998.65,721.47
2018,6,17,12,45,915.0,119.5,2.15,24.1,995.5,1007.32,726.8
2018,6,17,13,0,914.0,119.0,2.2,24.4,987.0,1013.13,730.45
2018,6,17,13,15,911.5,117.5,2.25,24.55,971.0,1013.57,731.24
2018,6,17,13,30,909.0,116.0,2.3,24.7,955.0,1011.09,730.31
2018,6,17,13,45,905.5,114.0,2.35,24.85,932.5,1004.2,726.7
2018,6,17,14,0,902.0,112.0,2.4,25.0,910.0,994.44,721.37
2018,6,17,14,15,896.5,110.5,2.45,25.1,881.5,980.45,713.55
2018,6,17,14,30,891.0,109.0,2.5,25.2,853.0,963.77,704.06
2018,6,17,14,45,883.0,107.0,2.55,25.25,818.0,941.62,691.18
2018,6,17,15,0,875.0,105.0,2.6,25.3,783.0,917.07,676.71
2018,6,17,15,15,864.0,102.5,2.6,25.3,743.0,887.04,658.27
2018,6,17,15,30,853.0,100.0,2.6,25.3,703.0,855.03,638.44
2018,6,17,15,45,838.5,97.5,2.75,25.1,658.5,818.29,616.72
2018,6,17,16,0,824.0,95.0,2.9,24.9,614.0,785.05,597.01
2018,6,17,16,15,805.5,92.0,3.05,24.6,566.5,741.93,570.07
2018,6,17,16,30,787.0,89.0,3.2,24.3,519.0,698.07,542.0
2018,6,17,16,45,762.0,85.5,3.3,24.0,469.5,648.53,508.86
2018,6,17,17,0,737.0,82.0,3.4,23.7,420.0,599.22,474.33
2018,6,17,17,15,702.5,78.0,3.55,23.05,369.5,543.82,433.89
2018,6,17,17,30,668.0,74.0,3.7,22.4,319.0,492.39,394.91
2018,6,17,17,45,621.0,69.0,3.9,21.75,269.5,432.62,347.96
2018,6,17,18,0,574.0,64.0,4.1,21.1,220.0,376.08,301.8
2018,6,17,18,15,506.0,57.0,4.25,20.15,174.0,311.14,247.6
2018,6,17,18,30,438.0,50.0,4.4,19.2,128.0,251.89,196.52
2018,6,17,18,45,339.0,40.5,4.5,18.25,90.0,184.64,138.37
2018,6,17,19,0,240.0,31.0,4.6,17.3,52.0,127.18,82.14
2018,6,17,19,15,134.5,18.0,4.65,16.55,28.5,53.85,0.0
2018,6,17,19,30,29.0,5.0,4.7,15.8,5.0,11.44,0.0
2018,6,17,19,45,14.5,2.5,4.75,15.1,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,18,4,45,16.5,5.5,2.55,11.75,6.0,0.0,0.0
2018,6,18,5,0,33.0,11.0,2.8,12.1,12.0,10.81,0.0
2018,6,18,5,15,58.0,23.5,2.9,12.65,29.0,19.76,8.57
2018,6,18,5,30,83.0,36.0,3.0,13.2,46.0,29.76,20.05
2018,6,18,5,45,87.5,52.0,3.1,13.75,67.0,45.0,34.09
2018,6,18,6,0,92.0,68.0,3.2,14.3,88.0,57.88,45.86
2018,6,18,6,15,62.0,89.5,3.15,14.8,104.5,80.38,61.79
2018,6,18,6,30,32.0,111.0,3.1,15.3,121.0,100.47,78.31
2018,6,18,6,45,92.5,135.5,3.05,15.85,171.5,126.38,96.72
2018,6,18,7,0,153.0,160.0,3.0,16.4,222.0,162.48,123.34
2018,6,18,7,15,248.0,171.0,2.95,17.05,287.0,196.49,147.31
2018,6,18,7,30,343.0,182.0,2.9,17.7,352.0,244.19,183.36
2018,6,18,7,45,533.5,149.0,2.8,18.3,444.5,288.25,215.36
2018,6,18,8,0,724.0,116.0,2.7,18.9,537.0,352.56,265.25
2018,6,18,8,15,772.5,109.0,2.7,19.5,591.5,404.36,308.0
2018,6,18,8,30,821.0,102.0,2.7,20.1,646.0,456.9,350.66
2018,6,18,8,45,835.0,104.0,2.7,20.65,688.5,507.78,391.1
2018,6,18,9,0,849.0,106.0,2.7,21.2,731.0,555.25,427.92
2018,6,18,9,15,856.5,109.5,2.75,21.75,768.0,600.4,462.11
2018,6,18,9,30,864.0,113.0,2.8,22.3,805.0,644.95,494.92
2018,6,18,9,45,868.0,117.0,2.85,22.85,836.5,686.82,524.95
2018,6,18,10,0,872.0,121.0,2.9,23.4,868.0,727.45,552.83
2018,6,18,10,15,878.5,122.0,2.95,23.85,894.5,765.78,577.86
2018,6,18,10,30,885.0,123.0,3.0,24.3,921.0,802.71,601.66
2018,6,18,10,45,890.5,123.5,3.1,24.8,941.5,836.79,623.48
2018,6,18,11,0,896.0,124.0,3.2,25.3,962.0,869.09,643.94
2018,6,18,11,15,899.5,124.0,3.35,25.65,975.5,897.25,662.21
2018,6,18,11,30,903.0,124.0,3.5,26.0,989.0,923.24,679.03
2018,6,18,11,45,841.0,165.5,3.6,26.4,975.0,929.72,682.46
2018,6,18,12,0,779.0,207.0,3.7,26.8,961.0,930.07,682.04
2018,6,18,12,15,735.0,236.0,3.85,26.95,946.5,934.37,685.35
2018,6,18,12,30,691.0,265.0,4.0,27.1,932.0,933.36,685.15
2018,6,18,12,45,716.0,245.0,4.15,27.2,930.5,947.66,695.4
2018,6,18,13,0,741.0,225.0,4.3,27.3,929.0,959.56,704.03
2018,6,18,13,15,738.0,223.5,4.45,27.25,915.0,960.41,705.84
2018,6,18,13,30,735.0,222.0,4.6,27.2,901.0,958.76,706.19
2018,6,18,13,45,728.0,219.5,4.7,27.2,878.0,949.71,701.55
2018,6,18,14,0,721.0,217.0,4.8,27.2,855.0,938.24,695.38
2018,6,18,14,15,775.5,178.5,4.85,26.95,844.0,941.62,699.67
2018,6,18,14,30,830.0,140.0,4.9,26.7,833.0,944.81,703.89
2018,6,18,14,45,845.5,124.5,4.95,26.5,805.0,925.67,692.88
2018,6,18,15,0,861.0,109.0,5.0,26.3,777.0,908.93,683.65
2018,6,18,15,15,856.5,103.5,5.0,26.3,739.0,881.79,666.35
2018,6,18,15,30,852.0,98.0,5.0,26.3,701.0,852.33,647.44
2018,6,18,15,45,838.5,95.5,5.05,25.55,657.0,816.47,626.08
2018,6,18,16,0,825.0,93.0,5.1,24.8,613.0,784.02,606.82
2018,6,18,16,15,808.0,89.5,5.15,24.25,566.0,741.48,579.37
2018,6,18,16,30,791.0,86.0,5.2,23.7,519.0,698.1,550.79
2018,6,18,16,45,767.5,82.5,5.2,23.2,470.0,649.49,517.38
2018,6,18,17,0,744.0,79.0,5.2,22.7,421.0,601.0,482.8
2018,6,18,17,15,713.0,74.5,5.15,21.95,371.0,546.99,442.16
2018,6,18,17,30,682.0,70.0,5.1,21.2,321.0,494.22,401.19
2018,6,18,17,45,638.0,65.5,5.0,20.5,272.0,438.23,355.98
2018,6,18,18,0,594.0,61.0,4.9,19.8,223.0,383.07,309.98
2018,6,18,18,15,529.5,54.5,4.7,19.1,177.0,319.41,255.67
2018,6,18,18,30,465.0,48.0,4.5,18.4,131.0,261.14,204.49
2018,6,18,18,45,368.0,39.0,4.35,17.7,92.5,193.93,145.74
2018,6,18,19,0,271.0,30.0,4.2,17.0,54.0,135.89,88.48
2018,6,18,19,15,153.5,18.0,4.05,16.5,30.0,59.08,0.0
2018,6,18,19,30,36.0,6.0,3.9,16.0,6.0,14.03,0.0
2018,6,18,19,45,18.0,3.0,3.8,15.55,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,4,45,33.0,6.5,2.9,11.8,7.5,0.0,0.0
2018,6,19,5,0,66.0,13.0,3.0,12.0,15.0,12.78,0.0
2018,6,19,5,15,143.5,27.5,3.0,12.4,42.0,21.43,9.68
2018,6,19,5,30,221.0,42.0,3.0,12.8,69.0,32.17,22.16
2018,6,19,5,45,379.0,47.0,3.0,13.2,118.5,34.58,24.97
2018,6,19,6,0,537.0,52.0,3.0,13.6,168.0,36.12,26.65
2018,6,19,6,15,540.0,62.5,3.0,13.95,205.0,53.13,32.44
2018,6,19,6,30,543.0,73.0,3.0,14.3,242.0,88.39,50.54
2018,6,19,6,45,603.0,78.0,3.0,14.65,296.5,126.09,74.95
2018,6,19,7,0,663.0,83.0,3.0,15.0,351.0,169.89,108.31
2018,6,19,7,15,721.5,80.5,3.0,15.35,407.5,216.1,146.35
2018,6,19,7,30,780.0,78.0,3.0,15.7,464.0,264.63,187.86
2018,6,19,7,45,801.5,81.0,3.0,16.05,513.0,312.34,230.32
2018,6,19,8,0,823.0,84.0,3.0,16.4,562.0,361.92,273.84
2018,6,19,8,15,840.5,86.0,3.0,17.05,609.0,414.71,318.68
2018,6,19,8,30,858.0,88.0,3.0,17.7,656.0,464.36,359.95
2018,6,19,8,45,872.5,89.0,3.0,18.35,699.0,512.46,398.88
2018,6,19,9,0,887.0,90.0,3.0,19.0,742.0,560.9,436.88
2018,6,19,9,15,898.5,90.5,3.0,19.75,781.0,607.25,472.03
2018,6,19,9,30,910.0,91.0,3.0,20.5,820.0,653.24,505.84
2018,6,19,9,45,920.0,91.0,3.05,21.25,853.5,697.21,537.43
2018,6,19,10,0,930.0,91.0,3.1,22.0,887.0,740.29,565.78
2018,6,19,10,15,936.0,92.0,3.1,22.65,914.5,780.24,591.32
2018,6,19,10,30,942.0,93.0,3.1,23.3,942.0,818.62,615.42
2018,6,19,10,45,946.5,93.0,3.15,23.9,962.5,853.11,636.96
2018,6,19,11,0,951.0,93.0,3.2,24.5,983.0,885.6,656.97
2018,6,19,11,15,953.5,93.5,3.3,24.95,996.5,914.69,675.28
2018,6,19,11,30,956.0,94.0,3.4,25.4,1010.0,941.42,691.97
2018,6,19,11,45,957.5,94.0,3.45,25.8,1016.0,964.27,705.88
2018,6,19,12,0,959.0,94.0,3.5,26.2,1022.0,984.5,718.09
2018,6,19,12,15,955.5,96.5,3.6,26.5,1020.0,999.77,727.72
2018,6,19,12,30,952.0,99.0,3.7,26.8,1018.0,1012.16,735.59
2018,6,19,12,45,945.5,103.0,3.8,27.05,1008.5,1020.23,740.9
2018,6,19,13,0,939.0,107.0,3.9,27.3,999.0,1025.35,744.41
2018,6,19,13,15,936.5,106.0,4.0,27.35,983.5,1026.34,745.96
2018,6,19,13,30,934.0,105.0,4.1,27.4,968.0,1024.34,745.68
2018,6,19,13,45,931.0,103.5,4.2,27.45,945.5,1018.35,742.91
2018,6,19,14,0,928.0,102.0,4.3,27.5,923.0,1009.41,738.31
2018,6,19,14,15,922.0,100.5,4.45,27.3,894.0,994.69,730.98
2018,6,19,14,30,916.0,99.0,4.6,27.1,865.0,977.2,721.88
2018,6,19,14,45,908.0,97.5,4.7,26.9,830.0,955.2,709.75
2018,6,19,15,0,900.0,96.0,4.8,26.7,795.0,930.72,695.89
2018,6,19,15,15,889.5,94.0,4.8,26.7,754.5,901.13,677.18
2018,6,19,15,30,879.0,92.0,4.8,26.7,714.0,869.49,657.0
2018,6,19,15,45,865.5,89.5,4.9,25.85,669.5,832.88,635.99
2018,6,19,16,0,852.0,87.0,5.0,25.0,625.0,794.74,613.43
2018,6,19,16,15,834.5,85.0,5.05,24.3,578.0,752.75,586.95
2018,6,19,16,30,817.0,83.0,5.1,23.6,531.0,714.51,562.69
2018,6,19,16,45,794.0,79.5,5.15,22.9,481.0,665.33,529.66
2018,6,19,17,0,771.0,76.0,5.2,22.2,431.0,616.19,495.56
2018,6,19,17,15,740.0,72.5,5.15,21.2,380.5,562.26,455.45
2018,6,19,17,30,709.0,69.0,5.1,20.2,330.0,509.52,414.87
2018,6,19,17,45,666.5,64.0,5.1,19.25,280.0,452.49,369.29
2018,6,19,18,0,624.0,59.0,5.1,18.3,230.0,396.22,322.63
2018,6,19,18,15,560.5,52.5,4.95,17.5,183.0,331.65,267.31
2018,6,19,18,30,497.0,46.0,4.8,16.7,136.0,272.4,214.92
2018,6,19,18,45,398.5,38.5,4.7,15.85,96.5,204.81,155.28
2018,6,19,19,0,300.0,31.0,4.6,15.0,57.0,146.21,96.75
2018,6,19,19,15,171.0,18.5,4.55,14.6,31.5,73.98,0.0
2018,6,19,19,30,42.0,6.0,4.5,14.2,6.0,15.41,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,4,45,75.0,8.0,3.55,10.7,10.5,0.0,0.0
2018,6,20,5,0,150.0,16.0,3.7,10.9,21.0,15.73,0.0
2018,6,20,5,15,282.5,25.5,3.8,11.4,53.5,20.12,8.67
2018,6,20,5,30,415.0,35.0,3.9,11.9,86.0,26.47,17.29
2018,6,20,5,45,497.5,42.0,3.95,12.45,130.0,30.15,21.12
2018,6,20,6,0,580.0,49.0,4.0,13.0,174.0,33.63,24.49
2018,6,20,6,15,634.0,53.5,4.05,13.55,223.0,50.26,29.03
2018,6,20,6,30,688.0,58.0,4.1,14.1,272.0,87.9,45.21
2018,6,20,6,45,725.5,62.0,4.15,14.7,323.0,128.92,72.13
2018,6,20,7,0,763.0,66.0,4.2,15.3,374.0,173.94,107.39
2018,6,20,7,15,790.5,69.5,4.2,15.9,425.5,220.34,147.13
2018,6,20,7,30,818.0,73.0,4.2,16.5,477.0,269.51,190.47
2018,6,20,7,45,838.5,75.5,4.2,17.1,527.0,322.57,237.31
2018,6,20,8,0,859.0,78.0,4.2,17.7,577.0,373.01,281.54
2018,6,20,8,15,875.5,80.0,4.15,18.3,624.5,422.89,324.45
2018,6,20,8,30,892.0,82.0,4.1,18.9,672.0,473.69,366.93
2018,6,20,8,45,904.5,84.0,4.05,19.5,716.0,523.23,407.22
2018,6,20,9,0,917.0,86.0,4.0,20.1,760.0,572.9,446.36
2018,6,20,9,15,920.0,90.5,4.0,20.7,797.0,619.23,481.87
2018,6,20,9,30,923.0,95.0,4.0,21.3,834.0,664.49,515.54
2018,6,20,9,45,922.0,102.0,4.0,21.9,865.5,708.14,546.99
2018,6,20,10,0,921.0,109.0,4.0,22.5,897.0,750.07,575.22
2018,6,20,10,15,928.0,109.5,4.1,22.9,925.0,790.08,602.01
2018,6,20,10,30,935.0,110.0,4.2,23.3,953.0,828.62,627.53
2018,6,20,10,45,939.5,111.0,4.3,23.7,974.0,863.95,650.63
2018,6,20,11,0,944.0,112.0,4.4,24.1,995.0,897.31,672.24
2018,6,20,11,15,947.5,112.0,4.5,24.25,1009.0,926.76,691.76
2018,6,20,11,30,951.0,112.0,4.6,24.4,1023.0,953.91,709.99
2018,6,20,11,45,953.5,111.5,4.75,24.55,1029.5,977.25,726.08
2018,6,20,12,0,956.0,111.0,4.9,24.7,1036.0,998.04,740.53
2018,6,20,12,15,957.0,110.5,5.0,24.75,1035.5,1014.74,752.24
2018,6,20,12,30,958.0,110.0,5.1,24.8,1035.0,1028.65,762.2
2018,6,20,12,45,958.5,108.5,5.2,24.8,1027.0,1038.19,769.52
2018,6,20,13,0,959.0,107.0,5.3,24.8,1019.0,1044.76,774.98
2018,6,20,13,15,956.5,106.5,5.4,24.6,1003.0,1046.37,777.88
2018,6,20,13,30,954.0,106.0,5.5,24.4,987.0,1044.94,778.87
2018,6,20,13,45,949.5,104.5,5.55,24.2,963.5,1037.49,775.53
2018,6,20,14,0,945.0,103.0,5.6,24.0,940.0,1027.04,770.28
2018,6,20,14,15,939.5,102.0,5.6,23.7,911.0,1013.23,762.77
2018,6,20,14,30,934.0,101.0,5.6,23.4,882.0,996.59,753.41
2018,6,20,14,45,926.0,99.5,5.65,23.1,846.5,974.37,740.55
2018,6,20,15,0,918.0,98.0,5.7,22.8,811.0,949.62,725.92
2018,6,20,15,15,907.5,96.0,5.7,22.8,770.0,919.71,706.44
2018,6,20,15,30,897.0,94.0,5.7,22.8,729.0,887.68,685.41
2018,6,20,15,45,883.5,91.5,5.6,22.0,684.0,850.64,662.26
2018,6,20,16,0,870.0,89.0,5.5,21.2,639.0,812.03,637.7
2018,6,20,16,15,853.5,86.0,5.45,20.65,590.5,769.15,609.26
2018,6,20,16,30,837.0,83.0,5.4,20.1,542.0,729.9,583.12
2018,6,20,16,45,815.0,79.5,5.35,19.55,491.5,680.73,548.97
2018,6,20,17,0,793.0,76.0,5.3,19.0,441.0,631.46,513.91
2018,6,20,17,15,762.5,72.0,5.15,18.35,389.5,576.4,471.63
2018,6,20,17,30,732.0,68.0,5.0,17.7,338.0,522.45,428.97
2018,6,20,17,45,690.0,63.5,4.9,17.1,287.5,462.99,380.5
2018,6,20,18,0,648.0,59.0,4.8,16.5,237.0,408.75,334.56
2018,6,20,18,15,585.0,53.0,4.65,15.85,189.0,343.87,278.54
2018,6,20,18,30,522.0,47.0,4.5,15.2,141.0,284.2,225.36
2018,6,20,18,45,423.5,38.5,4.3,14.6,100.0,214.24,163.21
2018,6,20,19,0,325.0,30.0,4.1,14.0,59.0,153.53,102.46
2018,6,20,19,15,186.0,18.0,4.1,13.55,32.5,77.9,0.0
2018,6,20,19,30,47.0,6.0,4.1,13.1,6.0,16.58,0.0
2018,6,20,19,45,23.5,3.0,4.05,12.7,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,21,4,45,76.5,8.0,3.0,10.0,10.5,0.0,0.0
2018,6,21,5,0,153.0,16.0,3.2,10.3,21.0,15.73,0.0
2018,6,21,5,15,289.0,26.0,3.25,10.85,54.5,20.66,8.96
2018,6,21,5,30,425.0,36.0,3.3,11.4,88.0,27.47,18.19
2018,6,21,5,45,508.5,42.5,3.4,11.95,132.5,30.64,21.6
2018,6,21,6,0,592.0,49.0,3.5,12.5,177.0,33.68,24.59
2018,6,21,6,15,646.0,54.0,3.45,13.1,226.5,50.5,29.45
2018,6,21,6,30,700.0,59.0,3.4,13.7,276.0,89.09,46.0
2018,6,21,6,45,737.0,63.0,3.35,14.35,327.5,130.57,73.11
2018,6,21,7,0,774.0,67.0,3.3,15.0,379.0,176.03,108.62
2018,6,21,7,15,801.0,70.0,3.25,15.65,430.5,222.39,148.24
2018,6,21,7,30,828.0,73.0,3.2,16.3,482.0,271.49,191.38
2018,6,21,7,45,848.0,76.0,3.2,17.0,532.5,325.31,238.58
2018,6,21,8,0,868.0,79.0,3.2,17.7,583.0,376.46,283.05
2018,6,21,8,15,884.0,81.0,3.15,18.35,630.5,426.57,325.8
2018,6,21,8,30,900.0,83.0,3.1,19.0,678.0,477.56,367.97
2018,6,21,8,45,912.0,85.0,3.1,19.7,722.0,527.22,407.9
2018,6,21,9,0,924.0,87.0,3.1,20.4,766.0,576.97,446.59
2018,6,21,9,15,934.0,88.0,3.05,21.05,805.0,624.52,482.4
2018,6,21,9,30,944.0,89.0,3.0,21.7,844.0,671.54,516.68
2018,6,21,9,45,952.0,90.0,2.95,22.35,878.0,716.51,548.43
2018,6,21,10,0,960.0,91.0,2.9,23.0,912.0,760.37,576.59
2018,6,21,10,15,965.5,91.0,2.9,23.6,939.0,800.16,601.73
2018,6,21,10,30,971.0,91.0,2.9,24.2,966.0,838.29,625.39
2018,6,21,10,45,975.0,92.5,2.9,24.8,987.5,874.77,647.64
2018,6,21,11,0,979.0,94.0,2.9,25.4,1009.0,909.17,668.23
2018,6,21,11,15,981.5,94.0,3.0,25.85,1022.5,938.63,686.51
2018,6,21,11,30,984.0,94.0,3.1,26.3,1036.0,965.63,703.16
2018,6,21,11,45,985.5,93.5,3.15,26.7,1042.0,988.69,716.97
2018,6,21,12,0,987.0,93.0,3.2,27.1,1048.0,1009.03,729.06
2018,6,21,12,15,982.0,96.5,3.35,27.35,1045.5,1024.39,739.2
2018,6,21,12,30,977.0,100.0,3.5,27.6,1043.0,1036.75,747.52
2018,6,21,12,45,969.5,104.0,3.65,27.85,1033.0,1044.2,752.78
2018,6,21,13,0,962.0,108.0,3.8,28.1,1023.0,1048.6,756.19
2018,6,21,13,15,959.5,107.0,3.9,28.15,1006.5,1049.77,757.89
2018,6,21,13,30,957.0,106.0,4.0,28.2,990.0,1047.88,757.74
2018,6,21,13,45,952.5,105.0,4.15,28.2,967.0,1040.98,754.94
2018,6,21,14,0,948.0,104.0,4.3,28.2,944.0,1031.09,750.27
2018,6,21,14,15,942.0,103.0,4.4,28.0,914.5,1016.82,743.09
2018,6,21,14,30,936.0,102.0,4.5,27.8,885.0,999.73,734.1
2018,6,21,14,45,928.5,100.0,4.55,27.6,849.5,977.45,721.41
2018,6,21,15,0,921.0,98.0,4.6,27.4,814.0,952.61,707.04
2018,6,21,15,15,910.5,96.0,4.6,27.4,773.0,922.67,688.36
2018,6,21,15,30,900.0,94.0,4.6,27.4,732.0,890.6,668.18
2018,6,21,15,45,886.0,91.5,4.65,26.75,686.5,853.09,646.14
2018,6,21,16,0,872.0,89.0,4.7,26.1,641.0,814.02,622.63
2018,6,21,16,15,853.5,86.5,4.65,25.6,592.0,770.11,594.3
2018,6,21,16,30,835.0,84.0,4.6,25.1,543.0,729.97,568.28
2018,6,21,16,45,811.5,81.0,4.6,24.6,492.5,680.39,535.04
2018,6,21,17,0,788.0,78.0,4.6,24.1,442.0,630.83,500.86
2018,6,21,17,15,757.0,74.0,4.6,23.3,390.0,575.64,460.42
2018,6,21,17,30,726.0,70.0,4.6,22.5,338.0,521.6,419.42
2018,6,21,17,45,681.5,65.0,4.55,21.7,287.0,460.43,371.15
2018,6,21,18,0,637.0,60.0,4.5,20.9,236.0,404.79,325.45
2018,6,21,18,15,571.5,54.0,4.3,19.95,188.0,339.22,270.26
2018,6,21,18,30,506.0,48.0,4.1,19.0,140.0,279.07,217.98
2018,6,21,18,45,403.0,39.5,3.9,18.05,99.0,208.09,156.48
2018,6,21,19,0,300.0,31.0,3.7,17.1,58.0,146.69,97.1
2018,6,21,19,15,173.5,19.0,3.7,16.55,32.5,75.61,0.0
2018,6,21,19,30,47.0,7.0,3.7,16.0,7.0,17.59,0.0
2018,6,21,19,45,23.5,3.5,3.65,15.5,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.0,1.95,10.95,10.0,0.0,0.0
2018,6,22,5,0,125.0,16.0,2.1,11.4,20.0,15.73,0.0
2018,6,22,5,15,255.5,26.5,2.2,12.0,52.0,21.21,9.13
2018,6,22,5,30,386.0,37.0,2.3,12.6,84.0,28.47,18.95
2018,6,22,5,45,472.0,44.5,2.4,13.25,128.0,32.46,23.09
2018,6,22,6,0,558.0,52.0,2.5,13.9,172.0,36.25,26.74
2018,6,22,6,15,615.0,57.5,2.4,14.75,221.5,49.1,28.78
2018,6,22,6,30,672.0,63.0,2.3,15.6,271.0,87.02,45.01
