Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,6,45,711.0,67.5,2.25,16.4,322.5,131.11,74.06
2018,6,22,7,0,750.0,72.0,2.2,17.2,374.0,176.02,108.5
2018,6,22,7,15,778.5,75.5,2.05,18.4,425.5,221.94,146.66
2018,6,22,7,30,807.0,79.0,1.9,19.6,477.0,270.75,188.12
2018,6,22,7,45,828.5,82.0,1.8,20.75,527.5,319.73,229.84
2018,6,22,8,0,850.0,85.0,1.7,21.9,578.0,374.72,275.23
2018,6,22,8,15,866.0,88.0,1.7,23.0,625.5,424.91,316.03
2018,6,22,8,30,882.0,91.0,1.7,24.1,673.0,475.98,356.11
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,524.93,393.32
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,574.05,429.28
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,621.45,462.94
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,668.23,495.03
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,712.54,524.15
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,755.66,550.25
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,795.54,573.91
2018,6,22,10,30,949.0,105.0,1.9,32.0,960.0,833.84,596.2
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,869.12,616.13
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,902.42,634.56
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,932.39,652.66
2018,6,22,11,30,964.0,107.0,2.2,34.5,1030.0,959.98,669.26
2018,6,22,11,45,965.5,106.5,2.25,34.85,1036.0,982.74,682.36
2018,6,22,12,0,967.0,106.0,2.3,35.2,1042.0,1002.86,693.89
2018,6,22,12,15,964.5,107.0,2.45,35.35,1039.5,1017.94,703.99
2018,6,22,12,30,962.0,108.0,2.6,35.5,1037.0,1030.13,712.41
2018,6,22,12,45,958.5,109.0,2.75,35.65,1027.5,1038.4,718.52
2018,6,22,13,0,955.0,110.0,2.9,35.8,1018.0,1043.69,722.9
2018,6,22,13,15,951.0,110.0,3.1,35.7,1001.5,1044.45,725.75
2018,6,22,13,30,947.0,110.0,3.3,35.6,985.0,1042.19,726.8
2018,6,22,13,45,941.5,109.0,3.45,35.55,961.0,1034.43,723.93
2018,6,22,14,0,936.0,108.0,3.6,35.5,937.0,1023.72,719.28
2018,6,22,14,15,928.5,107.0,3.75,35.25,907.0,1008.2,712.21
2018,6,22,14,30,921.0,106.0,3.9,35.0,877.0,989.93,703.38
2018,6,22,14,45,912.0,104.5,4.0,34.75,841.0,967.09,691.27
2018,6,22,15,0,903.0,103.0,4.1,34.5,805.0,941.8,677.52
2018,6,22,15,15,892.0,100.5,4.1,34.5,764.0,911.33,659.08
2018,6,22,15,30,881.0,98.0,4.1,34.5,723.0,878.79,639.23
2018,6,22,15,45,866.0,95.5,4.25,33.65,677.5,841.0,618.51
2018,6,22,16,0,851.0,93.0,4.4,32.8,632.0,801.76,596.32
2018,6,22,16,15,832.0,90.5,4.45,32.15,583.5,762.94,573.07
2018,6,22,16,30,813.0,88.0,4.5,31.5,535.0,718.47,545.35
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,668.4,512.86
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,618.47,479.25
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,562.71,439.58
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,508.25,399.46
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,450.75,355.34
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,394.04,310.21
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,328.66,256.75
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,268.78,206.1
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,199.1,147.11
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,138.81,90.55
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,72.15,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,16.46,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,15.73,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,20.26,7.99
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,26.61,16.82
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,29.38,19.75
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,32.08,22.3
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,47.92,27.13
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,86.22,42.79
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,126.66,67.97
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,171.16,101.31
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,217.01,138.99
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,265.64,180.13
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,318.19,224.6
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,368.09,266.51
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,417.5,307.27
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,467.74,347.52
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,516.44,385.5
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,565.24,422.39
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,612.8,457.22
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,659.75,490.58
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,703.78,520.98
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,746.59,548.07
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,786.14,572.63
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,824.11,595.83
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,860.04,617.44
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,893.96,637.52
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,924.43,655.62
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,952.53,672.1
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,976.28,686.07
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,997.4,698.39
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,1014.39,708.75
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,1028.53,717.42
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,1038.27,723.3
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,1045.01,727.44
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,1047.18,729.0
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,1046.27,728.8
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,1040.79,725.74
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,1032.27,720.92
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,1017.82,712.66
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,1000.49,702.7
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,978.99,690.49
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,954.88,676.65
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,926.06,659.64
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,895.04,641.16
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,858.48,619.5
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,820.26,596.56
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,776.92,569.79
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,732.62,542.02
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,682.77,509.93
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,637.12,480.19
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,581.61,442.19
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,527.33,403.49
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,466.52,358.48
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,408.6,313.86
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,344.15,263.22
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,283.05,213.16
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,210.78,153.35
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,148.39,95.72
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,78.32,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,20.89,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,11.8,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,21.11,8.48
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,32.3,21.89
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,42.13,31.22
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,51.48,39.81
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,65.28,44.87
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,99.22,61.55
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,134.85,84.54
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,174.97,114.68
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,215.98,148.16
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,260.62,185.75
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,306.07,224.51
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,354.26,265.2
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,400.53,304.16
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,448.41,343.59
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,498.77,383.96
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,546.64,421.58
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,592.77,457.53
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,639.54,493.24
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,684.08,526.6
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,730.15,560.42
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,769.44,587.58
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,807.45,613.59
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,842.76,637.19
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,876.4,659.49
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,905.56,679.13
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,932.64,697.34
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,956.6,713.27
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,978.23,727.64
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,994.59,738.64
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,1008.3,747.94
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,1017.35,754.04
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,1023.56,758.35
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,1023.96,759.32
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,1021.44,758.48
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,1014.1,754.5
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,1003.95,748.73
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,988.62,739.98
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,970.67,729.51
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,947.89,715.74
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,928.42,704.29
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,897.71,684.23
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,865.05,662.77
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,826.25,639.22
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,786.26,614.39
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,739.82,583.2
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,695.98,553.47
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,643.32,516.41
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,591.41,477.93
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,534.92,434.56
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,480.27,391.5
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,417.81,341.02
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,358.88,291.97
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,294.88,237.38
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,235.39,185.5
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,172.41,130.56
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,117.84,78.79
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,61.26,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,13.46,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,12.78,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,20.3,7.8
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,29.87,20.0
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,36.15,26.24
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,41.61,31.42
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,63.5,46.41
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,89.27,69.69
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,118.2,91.3
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,150.95,115.67
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,190.13,144.6
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,232.2,176.62
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,277.06,209.15
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,342.2,259.89
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,391.47,300.75
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,449.05,347.57
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,498.75,387.73
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,554.54,431.49
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,600.9,467.4
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,647.37,502.54
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,691.91,535.49
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,736.08,566.3
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,776.09,593.24
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,814.58,618.89
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,849.66,641.86
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,882.82,663.46
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,911.74,682.68
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,938.36,700.34
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,961.22,715.1
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,981.51,728.16
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,998.19,739.6
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,1012.1,749.31
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,1021.2,756.17
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,1027.34,761.19
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,1028.59,763.12
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,1026.83,763.19
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,1020.62,760.38
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,1011.46,755.71
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,996.92,747.92
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,979.6,738.29
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,957.66,725.01
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,933.2,710.01
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,904.23,691.27
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,873.18,671.01
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,837.42,649.62
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,800.06,626.71
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,759.12,600.15
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,721.79,575.85
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,673.98,543.08
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,626.04,509.47
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,571.35,467.91
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,517.79,425.89
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,458.98,378.07
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,405.37,332.76
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,341.51,277.46
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,282.72,224.93
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,214.12,163.83
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,154.46,104.88
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,81.6,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,21.64,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,13.76,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,20.94,8.01
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,29.71,19.95
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,35.0,25.36
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,39.98,30.13
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,50.58,32.14
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,87.59,47.61
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,127.51,73.09
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,171.76,107.03
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,220.34,147.86
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,268.59,189.75
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,316.47,231.85
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,366.43,275.19
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,416.36,317.72
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,471.21,362.82
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,520.14,402.36
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,569.41,441.02
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,616.58,477.04
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,663.09,511.57
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,706.32,542.88
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,748.28,571.75
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,789.07,598.85
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,828.47,624.72
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,864.17,647.81
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,898.02,669.49
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,928.14,689.08
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,956.01,707.12
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,979.66,722.33
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,1000.75,736.0
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,1017.73,747.95
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,1031.91,758.17
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,1041.71,765.46
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,1048.49,770.9
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,1050.81,774.15
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,1050.04,775.48
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,1044.16,773.51
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,1035.21,769.59
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,1021.35,762.68
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,1004.6,753.86
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,983.02,741.75
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,958.75,727.77
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,929.47,708.91
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,897.99,688.47
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,861.67,667.67
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,823.61,645.2
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,781.68,617.71
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,738.65,588.98
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,690.59,555.92
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,646.48,525.21
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,592.3,484.34
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,538.99,442.41
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,479.61,394.08
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,422.68,346.05
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,357.49,289.73
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,297.09,235.77
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,230.77,176.23
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,170.65,115.94
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,91.54,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,26.72,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,11.8,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,19.09,6.49
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,28.78,19.09
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,32.28,22.92
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,35.68,26.25
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,45.02,27.46
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,86.12,45.11
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,126.91,70.85
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,171.94,105.47
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,218.33,144.85
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,267.57,188.08
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,316.68,231.72
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,371.85,279.66
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,421.76,322.81
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,472.54,365.56
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,521.81,405.96
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,571.13,445.19
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,618.13,481.66
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,664.06,516.32
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,707.37,548.33
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,749.02,577.59
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,789.03,604.99
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,827.52,631.12
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,863.03,655.01
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,896.61,677.47
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,925.93,697.48
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,952.92,715.92
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,975.65,731.63
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,995.79,745.65
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,1011.86,757.62
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,1025.11,767.81
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,1033.53,774.7
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,1038.98,779.71
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,1040.41,782.38
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,1038.8,783.13
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,1032.67,780.74
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,1023.54,776.41
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,1009.59,769.12
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,992.82,759.94
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,971.32,747.45
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,947.23,733.11
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,917.66,713.52
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,885.97,692.37
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,849.12,669.83
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,810.65,645.73
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,767.85,616.98
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,728.64,590.5
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,680.23,556.27
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,631.72,521.27
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,575.58,477.52
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,520.63,433.43
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,461.09,384.04
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,406.81,337.35
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,341.8,280.29
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,282.14,226.39
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,211.81,163.39
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,150.76,103.37
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,79.48,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,20.52,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,12.78,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,20.8,7.18
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,30.8,20.75
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,36.57,26.63
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,41.01,30.94
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,49.68,32.54
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,84.96,46.87
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,123.35,70.98
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,166.24,103.5
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,214.0,143.43
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,261.44,184.5
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,308.18,225.56
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,357.13,268.02
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,405.72,309.56
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,455.55,351.02
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,507.16,392.55
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,555.34,430.39
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,602.13,466.41
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,648.59,501.21
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,691.95,532.75
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,734.37,561.97
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,773.81,588.19
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,811.75,613.14
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,845.5,635.11
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,877.29,655.62
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,906.16,674.34
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,932.75,691.49
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,955.11,705.93
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,974.91,718.72
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,991.07,729.43
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,1004.49,738.44
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,1014.57,745.33
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,1021.73,750.52
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,1022.59,752.06
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,1020.46,751.77
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,1014.4,749.43
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,1005.43,745.23
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,991.11,738.1
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,974.04,729.13
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,952.39,716.81
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,928.26,702.76
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,899.56,684.31
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,868.8,664.38
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,833.06,644.16
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,795.78,622.32
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,753.1,594.79
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,714.19,569.54
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,665.84,536.54
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,617.49,502.59
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,563.42,461.47
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,510.55,419.98
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,453.17,373.34
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,396.66,325.85
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,332.38,270.27
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,273.41,217.74
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,204.32,156.52
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,144.41,98.37
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,76.27,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,18.92,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,12.78,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,18.63,5.46
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,26.04,16.65
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,29.27,20.19
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,32.38,23.23
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,43.3,33.04
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,80.19,40.79
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,120.33,65.51
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,164.68,98.92
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,210.07,136.55
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,258.35,177.82
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,310.73,222.57
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,360.57,264.64
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,410.31,306.14
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,460.95,347.13
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,509.5,385.32
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,558.24,422.4
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,604.9,457.08
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,650.83,490.2
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,694.67,520.9
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,737.21,548.51
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,777.63,574.37
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,816.47,598.89
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,850.95,619.89
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,883.41,639.37
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,913.43,658.45
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,941.08,675.95
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,963.9,690.33
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,984.09,703.05
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,999.74,713.38
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,1012.54,721.97
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,1019.98,727.38
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,1024.44,730.99
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,1026.35,733.72
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,1025.25,734.82
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,1018.65,732.31
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,1009.09,727.98
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,995.24,720.98
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,978.6,712.21
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,957.27,700.83
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,933.4,687.68
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,903.99,669.25
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,872.48,649.35
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,836.52,628.6
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,799.01,606.4
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,756.27,579.26
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,712.63,551.01
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,669.17,522.52
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,621.09,489.92
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,567.57,450.85
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,515.05,411.14
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,456.31,365.09
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,400.18,319.43
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,339.37,268.4
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,281.37,218.2
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,212.9,159.02
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,153.54,102.07
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,81.53,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,22.14,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,11.8,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,16.74,3.75
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,23.29,13.9
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,28.67,19.17
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,31.82,22.17
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,38.81,28.35
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,76.86,36.33
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,117.93,60.9
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,162.91,94.14
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,213.21,135.11
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,261.84,176.13
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,310.87,217.81
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,361.51,260.1
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,411.18,301.01
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,461.61,341.32
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,510.88,379.58
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,560.18,416.62
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,607.11,450.57
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,653.38,482.96
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,697.61,513.28
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,740.58,540.27
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,780.93,565.07
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,819.58,588.45
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,854.64,609.55
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,887.62,629.15
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,917.04,646.67
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,944.06,662.62
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,967.23,676.63
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,987.7,688.99
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,1003.12,698.7
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,1015.61,706.7
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,1023.72,711.74
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,1028.83,715.04
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,1030.25,716.64
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,1028.64,716.49
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,1022.57,713.54
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,1013.52,708.87
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,999.55,701.79
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,982.75,693.0
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,961.43,680.94
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,937.59,667.29
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,908.49,649.96
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,877.24,631.19
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,840.79,611.19
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,802.82,589.75
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,758.3,563.52
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,717.66,539.36
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,667.29,507.59
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,617.22,475.24
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,560.13,435.87
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,504.74,396.03
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,444.16,350.3
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,385.14,303.86
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,318.09,249.28
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,257.04,197.9
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,188.16,139.65
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,128.62,84.82
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,67.69,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,16.32,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,9.83,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,17.94,4.01
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,27.59,17.65
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,36.37,26.1
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,44.96,34.02
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,52.74,41.04
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,86.27,50.65
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,122.68,73.11
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,163.81,103.64
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,206.02,138.17
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,251.65,176.84
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,297.48,216.41
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,345.71,257.62
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,395.62,299.65
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,443.6,339.32
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,491.14,377.63
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,539.4,415.42
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,586.82,451.84
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,637.34,489.53
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,681.87,522.25
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,726.35,553.79
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,765.53,580.01
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,803.18,604.95
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,837.63,627.75
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,870.1,649.09
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,898.29,668.15
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,924.18,685.67
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,946.35,700.38
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,965.98,713.45
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,980.24,723.72
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,991.77,732.28
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,997.16,736.83
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,999.74,739.62
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,999.97,741.55
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,997.44,741.72
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,989.23,737.83
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,984.24,736.27
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,969.28,727.93
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,951.77,717.92
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,929.01,704.54
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,904.02,689.56
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,873.65,669.51
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,841.47,648.11
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,803.64,624.03
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,767.65,601.03
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,722.98,570.99
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,677.95,540.23
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,626.3,503.06
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,575.36,465.14
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,519.07,421.98
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,464.73,379.2
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,402.43,328.83
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,341.5,278.23
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,278.37,224.47
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,221.01,174.52
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,159.31,120.84
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,105.5,70.61
2018,7,1,19,15,97.0,18.0,4.7,15.95,25.5,54.29,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.6,5.0,10.67,0.0
2018,7,1,19,45,12.5,2.5,4.65,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
