Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,13.6,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,13.8,8.0,7.86,0.0
2018,7,12,5,15,164.5,20.0,2.6,14.4,33.0,15.82,0.0
2018,7,12,5,30,278.0,32.0,2.7,15.0,58.0,25.47,14.91
2018,7,12,5,45,365.0,41.0,2.75,15.55,96.5,30.96,21.2
2018,7,12,6,0,452.0,50.0,2.8,16.1,135.0,36.12,26.18
2018,7,12,6,15,473.0,61.5,2.85,16.85,174.0,43.1,32.51
2018,7,12,6,30,494.0,73.0,2.9,17.6,213.0,69.73,41.75
2018,7,12,6,45,544.5,80.0,2.9,18.3,262.5,104.37,60.57
2018,7,12,7,0,595.0,87.0,2.9,19.0,312.0,144.26,88.36
2018,7,12,7,15,661.5,85.0,2.95,19.75,368.5,184.58,119.03
2018,7,12,7,30,728.0,83.0,3.0,20.5,425.0,234.58,159.61
2018,7,12,7,45,750.0,87.0,3.0,21.3,473.5,280.63,199.37
2018,7,12,8,0,772.0,91.0,3.0,22.1,522.0,328.69,240.5
2018,7,12,8,15,775.0,99.5,3.05,22.95,564.0,375.47,280.16
2018,7,12,8,30,778.0,108.0,3.1,23.8,606.0,422.13,318.55
2018,7,12,8,45,790.5,111.5,3.15,24.65,648.0,468.43,355.48
2018,7,12,9,0,803.0,115.0,3.2,25.5,690.0,515.1,391.54
2018,7,12,9,15,780.0,134.0,3.25,26.1,718.0,556.21,422.47
2018,7,12,9,30,757.0,153.0,3.3,26.7,746.0,594.4,450.22
2018,7,12,9,45,727.0,177.0,3.35,27.35,766.5,627.48,473.25
2018,7,12,10,0,697.0,201.0,3.4,28.0,787.0,659.49,494.71
2018,7,12,10,15,577.0,274.5,3.45,28.4,770.5,668.76,497.97
2018,7,12,10,30,457.0,348.0,3.5,28.8,754.0,669.53,494.81
2018,7,12,10,45,403.5,381.5,3.55,29.15,746.0,676.5,497.64
2018,7,12,11,0,350.0,415.0,3.6,29.5,738.0,680.95,498.45
2018,7,12,11,15,424.5,380.0,3.6,29.8,778.0,724.11,529.6
2018,7,12,11,30,499.0,345.0,3.6,30.1,818.0,770.89,562.67
2018,7,12,11,45,590.0,295.0,3.6,30.4,858.5,818.55,596.65
2018,7,12,12,0,681.0,245.0,3.6,30.7,899.0,869.06,631.83
2018,7,12,12,15,749.0,203.5,3.65,31.05,922.5,904.11,653.92
2018,7,12,12,30,817.0,162.0,3.7,31.4,946.0,940.46,676.84
2018,7,12,12,45,836.5,147.0,3.75,31.75,944.0,950.58,682.64
2018,7,12,13,0,856.0,132.0,3.8,32.1,942.0,962.48,689.87
2018,7,12,13,15,824.5,150.0,3.9,32.15,920.0,955.11,685.82
2018,7,12,13,30,793.0,168.0,4.0,32.2,898.0,951.08,684.16
2018,7,12,13,45,799.0,158.0,4.1,32.25,878.5,946.93,682.48
2018,7,12,14,0,805.0,148.0,4.2,32.3,859.0,939.91,679.01
2018,7,12,14,15,816.0,135.5,4.25,31.8,836.0,932.08,676.36
2018,7,12,14,30,827.0,123.0,4.3,31.3,813.0,915.8,668.19
2018,7,12,14,45,819.0,120.0,4.35,30.8,779.5,894.38,656.62
2018,7,12,15,0,811.0,117.0,4.4,30.3,746.0,870.66,643.48
2018,7,12,15,15,799.0,114.5,4.4,30.3,707.5,847.09,628.89
2018,7,12,15,30,787.0,112.0,4.4,30.3,669.0,816.33,609.33
2018,7,12,15,45,772.5,109.0,4.6,28.95,627.0,781.23,590.61
2018,7,12,16,0,758.0,106.0,4.8,27.6,585.0,744.79,570.77
2018,7,12,16,15,736.0,103.5,4.85,26.7,539.0,701.9,543.9
2018,7,12,16,30,714.0,101.0,4.9,25.8,493.0,658.57,516.08
2018,7,12,16,45,693.0,95.5,4.95,24.9,446.0,614.83,487.23
2018,7,12,17,0,672.0,90.0,5.0,24.0,399.0,568.75,454.49
2018,7,12,17,15,639.5,84.5,4.95,23.15,350.5,515.65,414.82
2018,7,12,17,30,607.0,79.0,4.9,22.3,302.0,464.01,375.02
2018,7,12,17,45,522.5,77.5,4.9,21.45,248.5,390.15,316.01
2018,7,12,18,0,438.0,76.0,4.9,20.6,195.0,319.76,258.27
2018,7,12,18,15,366.0,65.5,4.7,20.1,151.0,255.55,203.91
2018,7,12,18,30,294.0,55.0,4.5,19.6,107.0,197.81,154.09
2018,7,12,18,45,220.5,42.5,4.35,19.1,74.5,143.84,107.08
2018,7,12,19,0,147.0,30.0,4.2,18.6,42.0,96.43,60.05
2018,7,12,19,15,82.0,17.0,4.1,18.45,23.0,38.82,0.0
2018,7,12,19,30,17.0,4.0,4.0,18.3,4.0,3.93,0.0
2018,7,12,19,45,8.5,2.0,3.85,18.15,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,15.75,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,15.8,3.0,2.95,0.0
2018,7,13,5,15,2.5,8.5,3.25,16.15,8.5,8.2,0.0
2018,7,13,5,30,0.0,14.0,3.3,16.5,14.0,13.5,5.1
2018,7,13,5,45,0.0,23.5,3.3,16.85,23.5,22.68,13.91
2018,7,13,6,0,0.0,33.0,3.3,17.2,33.0,31.86,22.3
2018,7,13,6,15,0.0,46.5,3.3,17.6,46.5,44.92,34.0
2018,7,13,6,30,0.0,60.0,3.3,18.0,60.0,57.86,43.11
2018,7,13,6,45,42.0,85.5,3.3,18.45,101.5,82.27,61.75
2018,7,13,7,0,84.0,111.0,3.3,18.9,143.0,108.37,81.03
2018,7,13,7,15,138.5,150.5,3.3,19.5,211.5,156.0,117.34
2018,7,13,7,30,193.0,190.0,3.3,20.1,280.0,209.27,158.2
2018,7,13,7,45,153.0,206.5,3.3,20.7,283.0,223.75,171.16
2018,7,13,8,0,113.0,223.0,3.3,21.3,286.0,234.33,180.43
2018,7,13,8,15,73.5,227.5,3.35,21.95,270.0,235.4,181.57
2018,7,13,8,30,34.0,232.0,3.4,22.6,254.0,227.96,175.49
2018,7,13,8,45,114.5,272.5,3.4,23.2,353.0,299.87,230.22
2018,7,13,9,0,195.0,313.0,3.4,23.8,452.0,383.55,292.99
2018,7,13,9,15,174.0,336.5,3.5,24.55,466.0,403.39,306.61
2018,7,13,9,30,153.0,360.0,3.6,25.3,480.0,421.41,318.67
2018,7,13,9,45,142.0,368.0,3.65,26.05,483.0,430.41,324.04
2018,7,13,10,0,131.0,376.0,3.7,26.8,486.0,438.29,328.49
2018,7,13,10,15,196.5,394.5,3.75,27.4,565.5,509.63,380.39
2018,7,13,10,30,262.0,413.0,3.8,28.0,645.0,583.1,432.65
2018,7,13,10,45,494.0,306.0,3.85,28.65,757.0,677.84,504.18
2018,7,13,11,0,726.0,199.0,3.9,29.3,869.0,784.74,581.77
2018,7,13,11,15,789.0,167.5,3.95,29.7,906.0,830.77,611.27
2018,7,13,11,30,852.0,136.0,4.0,30.1,943.0,876.02,640.26
2018,7,13,11,45,845.0,141.0,4.1,30.5,946.5,894.96,651.77
2018,7,13,12,0,838.0,146.0,4.2,30.9,950.0,911.32,661.77
2018,7,13,12,15,772.5,182.5,4.2,31.1,923.5,905.02,656.93
2018,7,13,12,30,707.0,219.0,4.2,31.3,897.0,894.62,649.61
2018,7,13,12,45,715.0,216.0,4.2,31.55,896.5,909.8,659.22
2018,7,13,13,0,723.0,213.0,4.2,31.8,896.0,922.75,667.24
2018,7,13,13,15,753.5,190.5,4.25,31.85,892.5,931.99,673.71
2018,7,13,13,30,784.0,168.0,4.3,31.9,889.0,941.84,680.7
2018,7,13,13,45,741.0,189.0,4.3,31.95,857.5,922.1,668.1
2018,7,13,14,0,698.0,210.0,4.3,32.0,826.0,904.66,657.26
2018,7,13,14,15,694.0,206.0,4.3,31.85,802.0,893.0,650.83
2018,7,13,14,30,690.0,202.0,4.3,31.7,778.0,879.06,642.91
2018,7,13,14,45,764.5,153.0,4.35,31.55,766.5,884.16,648.06
2018,7,13,15,0,839.0,104.0,4.4,31.4,755.0,881.7,648.16
2018,7,13,15,15,827.5,102.5,4.4,31.4,716.5,853.65,630.52
2018,7,13,15,30,816.0,101.0,4.4,31.4,678.0,823.7,611.68
2018,7,13,15,45,802.5,97.5,4.45,30.75,635.0,793.11,594.04
2018,7,13,16,0,789.0,94.0,4.5,30.1,592.0,756.0,571.57
2018,7,13,16,15,771.0,91.0,4.55,29.55,546.0,714.69,545.48
2018,7,13,16,30,753.0,88.0,4.6,29.0,500.0,672.62,518.52
2018,7,13,16,45,729.0,84.0,4.65,28.45,452.0,624.62,486.58
2018,7,13,17,0,705.0,80.0,4.7,27.9,404.0,576.77,453.29
2018,7,13,17,15,672.5,76.0,4.8,27.0,355.0,526.04,416.56
2018,7,13,17,30,640.0,72.0,4.9,26.1,306.0,474.83,378.11
2018,7,13,17,45,595.5,66.0,4.95,25.2,258.0,416.36,332.42
2018,7,13,18,0,551.0,60.0,5.0,24.3,210.0,360.95,287.45
2018,7,13,18,15,487.0,53.5,5.0,23.35,165.5,299.36,236.02
2018,7,13,18,30,423.0,47.0,5.0,22.4,121.0,243.14,187.56
2018,7,13,18,45,329.0,37.5,4.95,21.45,84.0,178.37,131.71
2018,7,13,19,0,235.0,28.0,4.9,20.5,47.0,121.4,74.51
2018,7,13,19,15,132.0,16.0,4.85,19.95,25.5,51.19,0.0
2018,7,13,19,30,29.0,4.0,4.8,19.4,4.0,3.93,0.0
2018,7,13,19,45,14.5,2.0,4.75,18.85,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,4,45,18.5,3.0,3.95,14.65,3.0,0.0,0.0
2018,7,14,5,0,37.0,6.0,4.0,14.7,6.0,5.9,0.0
2018,7,14,5,15,153.0,18.0,4.1,15.15,30.0,14.56,0.0
2018,7,14,5,30,269.0,30.0,4.2,15.6,54.0,23.73,13.1
2018,7,14,5,45,362.5,38.5,4.25,16.05,92.5,28.85,19.25
2018,7,14,6,0,456.0,47.0,4.3,16.5,131.0,33.67,23.94
2018,7,14,6,15,518.0,53.5,4.3,17.1,176.5,36.48,26.62
2018,7,14,6,30,580.0,60.0,4.3,17.7,222.0,59.29,32.19
2018,7,14,6,45,623.0,65.5,4.35,18.25,271.0,96.12,51.22
2018,7,14,7,0,666.0,71.0,4.4,18.8,320.0,137.47,79.98
2018,7,14,7,15,697.5,74.5,4.4,19.55,369.0,182.54,116.06
2018,7,14,7,30,729.0,78.0,4.4,20.3,418.0,227.69,154.32
2018,7,14,7,45,752.5,81.0,4.35,21.05,466.5,273.32,194.06
2018,7,14,8,0,776.0,84.0,4.3,21.8,515.0,321.11,235.41
2018,7,14,8,15,794.0,87.0,4.35,22.45,561.5,368.81,276.36
2018,7,14,8,30,812.0,90.0,4.4,23.1,608.0,421.72,320.32
2018,7,14,8,45,826.5,92.0,4.4,23.75,651.0,468.98,358.88
2018,7,14,9,0,841.0,94.0,4.4,24.4,694.0,516.7,396.68
2018,7,14,9,15,852.0,95.5,4.5,25.0,732.5,562.26,432.17
2018,7,14,9,30,863.0,97.0,4.6,25.6,771.0,607.55,466.53
2018,7,14,9,45,871.5,98.5,4.65,26.15,804.5,650.77,498.47
2018,7,14,10,0,880.0,100.0,4.7,26.7,838.0,693.11,528.82
2018,7,14,10,15,886.0,101.5,4.8,27.15,865.5,732.6,555.43
2018,7,14,10,30,892.0,103.0,4.9,27.6,893.0,770.67,580.81
2018,7,14,10,45,897.0,103.5,5.0,28.05,914.5,805.42,603.69
2018,7,14,11,0,902.0,104.0,5.1,28.5,936.0,838.35,625.17
2018,7,14,11,15,905.5,104.5,5.2,28.65,950.5,868.03,645.12
2018,7,14,11,30,909.0,105.0,5.3,28.8,965.0,895.54,663.58
2018,7,14,11,45,910.5,105.0,5.4,28.95,972.0,918.47,678.95
2018,7,14,12,0,912.0,105.0,5.5,29.1,979.0,938.91,692.7
2018,7,14,12,15,870.5,132.5,5.6,28.95,966.5,943.45,696.64
2018,7,14,12,30,829.0,160.0,5.7,28.8,954.0,948.54,701.15
2018,7,14,12,45,712.5,231.5,5.8,28.65,910.0,922.38,684.48
2018,7,14,13,0,596.0,303.0,5.9,28.5,866.0,889.58,660.79
2018,7,14,13,15,717.0,223.5,5.95,28.25,890.0,933.08,694.69
2018,7,14,13,30,838.0,144.0,6.0,28.0,914.0,963.72,716.92
2018,7,14,13,45,855.5,128.5,6.05,27.75,898.5,964.76,719.12
2018,7,14,14,0,873.0,113.0,6.1,27.5,883.0,962.49,719.31
2018,7,14,14,15,850.5,120.0,6.15,27.15,850.0,942.32,707.59
2018,7,14,14,30,828.0,127.0,6.2,26.8,817.0,920.0,694.43
2018,7,14,14,45,846.0,111.5,6.2,26.5,791.0,909.43,689.1
2018,7,14,15,0,864.0,96.0,6.2,26.2,765.0,895.27,681.27
2018,7,14,15,15,853.0,94.0,6.2,26.2,726.0,866.54,662.37
2018,7,14,15,30,842.0,92.0,6.2,26.2,687.0,835.8,642.05
2018,7,14,15,45,828.0,90.0,6.15,24.95,644.0,800.72,621.4
2018,7,14,16,0,814.0,88.0,6.1,23.7,601.0,764.18,599.32
2018,7,14,16,15,796.0,85.5,6.05,23.05,554.5,727.4,575.26
2018,7,14,16,30,778.0,83.0,6.0,22.4,508.0,685.06,546.64
2018,7,14,16,45,755.0,79.5,5.9,21.7,459.5,637.43,513.43
2018,7,14,17,0,732.0,76.0,5.8,21.0,411.0,589.86,479.12
2018,7,14,17,15,701.0,72.0,5.75,20.5,362.0,536.94,438.25
2018,7,14,17,30,670.0,68.0,5.7,20.0,313.0,485.23,397.13
2018,7,14,17,45,626.0,63.0,5.6,19.5,264.0,429.0,350.95
2018,7,14,18,0,582.0,58.0,5.5,19.0,215.0,373.71,304.14
2018,7,14,18,15,518.5,51.5,5.35,18.55,170.0,310.99,249.87
2018,7,14,18,30,455.0,45.0,5.2,18.1,125.0,253.63,198.85
2018,7,14,18,45,359.0,36.5,5.1,17.65,87.0,187.87,140.63
2018,7,14,19,0,263.0,28.0,5.0,17.2,49.0,129.6,79.56
2018,7,14,19,15,148.5,16.5,5.0,16.9,27.0,55.97,0.0
2018,7,14,19,30,34.0,5.0,5.0,16.6,5.0,4.91,0.0
2018,7,14,19,45,17.0,2.5,5.0,16.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.9,13.35,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,4.0,13.5,6.0,5.9,0.0
2018,7,15,5,15,177.0,17.5,4.1,13.95,31.0,17.2,0.0
2018,7,15,5,30,309.0,29.0,4.2,14.4,56.0,22.88,12.29
2018,7,15,5,45,406.5,36.5,4.35,14.85,96.0,27.12,17.84
2018,7,15,6,0,504.0,44.0,4.5,15.3,136.0,31.17,21.84
2018,7,15,6,15,567.0,49.5,4.5,15.9,183.0,33.3,23.94
2018,7,15,6,30,630.0,55.0,4.5,16.5,230.0,58.59,31.42
2018,7,15,6,45,674.0,59.0,4.45,17.1,280.5,96.33,50.0
2018,7,15,7,0,718.0,63.0,4.4,17.7,331.0,138.79,79.22
2018,7,15,7,15,749.5,66.5,4.4,18.3,382.0,183.24,114.96
2018,7,15,7,30,781.0,70.0,4.4,18.9,433.0,230.93,155.76
2018,7,15,7,45,804.5,73.0,4.4,19.5,483.5,279.1,198.19
2018,7,15,8,0,828.0,76.0,4.4,20.1,534.0,333.67,245.59
2018,7,15,8,15,846.0,78.0,4.4,20.7,582.0,382.87,288.24
2018,7,15,8,30,864.0,80.0,4.4,21.3,630.0,433.22,330.81
2018,7,15,8,45,878.5,81.5,4.4,21.9,674.5,482.43,371.4
2018,7,15,9,0,893.0,83.0,4.4,22.5,719.0,532.04,411.1
2018,7,15,9,15,900.5,86.5,4.45,23.1,758.5,579.76,448.33
2018,7,15,9,30,908.0,90.0,4.5,23.7,798.0,626.86,484.03
2018,7,15,9,45,912.5,93.5,4.5,24.3,831.5,671.22,516.56
2018,7,15,10,0,917.0,97.0,4.5,24.9,865.0,714.33,546.95
2018,7,15,10,15,924.0,98.0,4.6,25.35,894.0,755.5,574.71
2018,7,15,10,30,931.0,99.0,4.7,25.8,923.0,795.23,601.21
2018,7,15,10,45,936.5,99.5,4.8,26.2,945.5,831.7,625.36
2018,7,15,11,0,942.0,100.0,4.9,26.6,968.0,866.27,648.07
2018,7,15,11,15,946.0,100.5,5.0,26.8,983.5,897.53,668.94
2018,7,15,11,30,950.0,101.0,5.1,27.0,999.0,926.53,688.26
2018,7,15,11,45,952.5,101.0,5.2,27.2,1007.0,951.3,704.72
2018,7,15,12,0,955.0,101.0,5.3,27.4,1015.0,973.5,719.5
2018,7,15,12,15,955.0,101.0,5.4,27.35,1015.0,990.69,731.72
2018,7,15,12,30,955.0,101.0,5.5,27.3,1015.0,1005.04,742.17
2018,7,15,12,45,954.0,101.0,5.65,27.25,1008.0,1015.51,750.49
2018,7,15,13,0,953.0,101.0,5.8,27.2,1001.0,1022.99,756.92
2018,7,15,13,15,951.0,100.0,5.85,26.95,986.0,1025.45,760.06
2018,7,15,13,30,949.0,99.0,5.9,26.7,971.0,1024.82,761.27
2018,7,15,13,45,945.0,98.5,5.95,26.45,949.0,1019.72,759.57
2018,7,15,14,0,941.0,98.0,6.0,26.2,927.0,1011.59,755.95
2018,7,15,14,15,935.5,96.0,6.0,25.85,898.0,997.48,748.32
2018,7,15,14,30,930.0,94.0,6.0,25.5,869.0,980.48,738.79
2018,7,15,14,45,922.5,93.0,6.05,25.15,834.5,959.92,727.13
2018,7,15,15,0,915.0,92.0,6.1,24.8,800.0,936.77,713.65
2018,7,15,15,15,905.0,89.5,6.1,24.8,759.5,907.29,694.42
2018,7,15,15,30,895.0,87.0,6.1,24.8,719.0,875.6,673.58
2018,7,15,15,45,882.5,85.0,5.95,24.0,674.5,840.35,651.49
2018,7,15,16,0,870.0,83.0,5.8,23.2,630.0,803.4,627.95
2018,7,15,16,15,853.5,80.0,5.75,22.6,582.0,760.72,599.82
2018,7,15,16,30,837.0,77.0,5.7,22.0,534.0,717.04,570.5
2018,7,15,16,45,814.0,74.5,5.6,21.45,483.5,672.94,540.06
2018,7,15,17,0,791.0,72.0,5.5,20.9,433.0,624.28,505.47
2018,7,15,17,15,760.5,68.0,5.4,20.35,381.5,569.33,463.35
2018,7,15,17,30,730.0,64.0,5.3,19.8,330.0,515.47,420.81
2018,7,15,17,45,687.0,59.5,5.15,19.25,279.0,455.55,371.93
2018,7,15,18,0,644.0,55.0,5.0,18.7,228.0,398.34,323.63
2018,7,15,18,15,579.0,49.0,4.85,18.2,180.0,335.1,268.88
2018,7,15,18,30,514.0,43.0,4.7,17.7,132.0,275.01,215.39
2018,7,15,18,45,411.0,35.0,4.55,17.2,92.0,204.66,153.04
2018,7,15,19,0,308.0,27.0,4.4,16.7,52.0,142.1,85.93
2018,7,15,19,15,174.5,16.5,4.35,16.35,28.5,62.75,0.0
2018,7,15,19,30,41.0,6.0,4.3,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,4.3,15.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,12.65,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,12.8,6.0,5.9,0.0
2018,7,16,5,15,193.0,17.0,3.85,13.3,31.5,16.71,0.0
2018,7,16,5,30,336.0,28.0,4.0,13.8,57.0,22.03,11.43
2018,7,16,5,45,435.5,35.0,4.1,14.3,98.0,25.87,16.77
2018,7,16,6,0,535.0,42.0,4.2,14.8,139.0,29.56,20.46
2018,7,16,6,15,597.5,48.0,4.15,15.45,187.5,35.25,25.71
2018,7,16,6,30,660.0,54.0,4.1,16.1,236.0,57.15,30.44
2018,7,16,6,45,702.0,58.0,4.1,16.75,287.0,96.14,49.17
2018,7,16,7,0,744.0,62.0,4.1,17.4,338.0,139.66,78.94
2018,7,16,7,15,774.5,65.0,4.0,18.1,389.5,184.75,115.07
2018,7,16,7,30,805.0,68.0,3.9,18.8,441.0,233.0,156.28
2018,7,16,7,45,827.5,71.0,3.85,19.55,492.0,286.42,202.79
2018,7,16,8,0,850.0,74.0,3.8,20.3,543.0,337.45,247.23
2018,7,16,8,15,867.0,76.0,3.8,21.05,591.0,387.36,290.22
2018,7,16,8,30,884.0,78.0,3.8,21.8,639.0,438.3,332.93
2018,7,16,8,45,897.0,79.5,3.8,22.6,683.5,487.77,373.26
2018,7,16,9,0,910.0,81.0,3.8,23.4,728.0,537.48,412.47
2018,7,16,9,15,919.0,83.5,3.85,24.1,768.0,585.92,449.74
2018,7,16,9,30,928.0,86.0,3.9,24.8,808.0,633.83,485.49
2018,7,16,9,45,934.5,87.5,3.95,25.55,842.0,678.49,517.81
2018,7,16,10,0,941.0,89.0,4.0,26.3,876.0,722.01,547.78
2018,7,16,10,15,947.5,90.0,4.1,26.9,905.0,763.73,575.08
2018,7,16,10,30,954.0,91.0,4.2,27.5,934.0,803.92,601.0
2018,7,16,10,45,958.5,91.5,4.25,28.1,956.0,840.36,623.89
2018,7,16,11,0,963.0,92.0,4.3,28.7,978.0,874.8,645.19
2018,7,16,11,15,965.5,93.0,4.4,29.05,993.0,905.86,664.94
2018,7,16,11,30,968.0,94.0,4.5,29.4,1008.0,934.52,683.04
2018,7,16,11,45,969.5,94.0,4.6,29.8,1015.5,958.8,698.06
2018,7,16,12,0,971.0,94.0,4.7,30.2,1023.0,980.41,711.45
2018,7,16,12,15,969.0,95.5,4.8,30.3,1022.5,997.46,722.95
2018,7,16,12,30,967.0,97.0,4.9,30.4,1022.0,1011.59,732.64
2018,7,16,12,45,963.0,99.0,5.0,30.5,1013.5,1021.32,739.59
2018,7,16,13,0,959.0,101.0,5.1,30.6,1005.0,1028.02,744.68
2018,7,16,13,15,956.0,100.0,5.2,30.4,989.5,1029.56,747.45
2018,7,16,13,30,953.0,99.0,5.3,30.2,974.0,1028.0,748.33
2018,7,16,13,45,949.0,98.5,5.4,30.05,952.0,1022.9,746.84
2018,7,16,14,0,945.0,98.0,5.5,29.9,930.0,1014.78,743.43
2018,7,16,14,15,939.5,97.0,5.55,29.55,901.5,1001.71,737.08
2018,7,16,14,30,934.0,96.0,5.6,29.2,873.0,985.75,728.86
2018,7,16,14,45,926.5,94.0,5.65,28.85,838.0,964.08,716.79
2018,7,16,15,0,919.0,92.0,5.7,28.5,803.0,939.78,702.91
2018,7,16,15,15,908.5,90.5,5.7,28.5,762.5,910.88,684.53
2018,7,16,15,30,898.0,89.0,5.7,28.5,722.0,879.8,664.6
2018,7,16,15,45,885.0,86.5,5.65,27.55,677.0,843.5,643.15
2018,7,16,16,0,872.0,84.0,5.6,26.6,632.0,805.53,620.17
2018,7,16,16,15,855.5,81.5,5.55,25.85,584.0,763.36,593.29
2018,7,16,16,30,839.0,79.0,5.5,25.1,536.0,720.2,565.2
2018,7,16,16,45,816.5,75.5,5.45,24.35,485.0,675.24,535.21
2018,7,16,17,0,794.0,72.0,5.4,23.6,434.0,625.65,500.92
2018,7,16,17,15,763.5,68.5,5.25,22.85,382.5,571.16,459.87
2018,7,16,17,30,733.0,65.0,5.1,22.1,331.0,517.74,418.37
2018,7,16,17,45,689.5,60.0,5.0,21.35,279.5,456.85,369.62
2018,7,16,18,0,646.0,55.0,4.9,20.6,228.0,398.71,321.34
2018,7,16,18,15,581.0,49.0,4.7,19.9,180.0,335.45,267.12
2018,7,16,18,30,516.0,43.0,4.5,19.2,132.0,275.31,214.06
2018,7,16,18,45,411.5,35.0,4.35,18.5,91.5,204.41,151.72
2018,7,16,19,0,307.0,27.0,4.2,17.8,51.0,140.98,83.04
2018,7,16,19,15,173.5,16.5,4.15,17.35,28.0,62.28,0.0
2018,7,16,19,30,40.0,6.0,4.1,16.9,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,4.05,16.5,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,17,4,45,25.0,2.5,2.85,12.8,2.5,0.0,0.0
2018,7,17,5,0,50.0,5.0,3.0,13.0,5.0,4.91,0.0
2018,7,17,5,15,193.0,16.5,3.1,13.6,30.5,16.22,0.0
2018,7,17,5,30,336.0,28.0,3.2,14.2,56.0,22.17,11.24
2018,7,17,5,45,435.0,35.5,3.35,14.75,97.0,26.45,17.21
2018,7,17,6,0,534.0,43.0,3.5,15.3,138.0,30.53,21.27
2018,7,17,6,15,597.0,48.0,3.5,16.0,186.0,35.36,25.74
2018,7,17,6,30,660.0,53.0,3.5,16.7,234.0,54.81,29.21
2018,7,17,6,45,702.0,57.5,3.55,17.35,285.5,94.19,47.78
2018,7,17,7,0,744.0,62.0,3.6,18.0,337.0,138.1,77.5
2018,7,17,7,15,774.0,65.5,3.6,18.75,388.5,183.52,113.65
2018,7,17,7,30,804.0,69.0,3.6,19.5,440.0,232.06,154.88
2018,7,17,7,45,827.0,71.5,3.55,20.3,491.0,285.15,200.86
2018,7,17,8,0,850.0,74.0,3.5,21.1,542.0,335.89,244.83
2018,7,17,8,15,867.0,76.0,3.55,21.95,590.0,385.82,287.61
2018,7,17,8,30,884.0,78.0,3.6,22.8,638.0,436.78,330.09
2018,7,17,8,45,897.0,80.0,3.6,23.6,683.0,486.74,370.58
2018,7,17,9,0,910.0,82.0,3.6,24.4,728.0,536.94,409.95
2018,7,17,9,15,917.0,85.5,3.65,25.15,767.5,585.23,446.8
2018,7,17,9,30,924.0,89.0,3.7,25.9,807.0,632.83,482.0
2018,7,17,9,45,927.5,93.0,3.75,26.6,841.0,677.77,514.33
2018,7,17,10,0,931.0,97.0,3.8,27.3,875.0,721.36,544.53
2018,7,17,10,15,938.0,98.0,3.85,27.9,904.0,763.14,571.53
2018,7,17,10,30,945.0,99.0,3.9,28.5,933.0,803.46,597.16
2018,7,17,10,45,950.0,99.5,3.9,29.1,955.5,840.09,619.76
2018,7,17,11,0,955.0,100.0,3.9,29.7,978.0,874.76,640.8
2018,7,17,11,15,958.5,100.0,3.95,30.1,993.0,905.59,659.85
2018,7,17,11,30,962.0,100.0,4.0,30.5,1008.0,934.07,677.28
2018,7,17,11,45,964.0,100.0,4.05,30.9,1015.5,958.75,692.16
2018,7,17,12,0,966.0,100.0,4.1,31.3,1023.0,980.78,705.33
2018,7,17,12,15,963.5,102.0,4.15,31.45,1022.5,997.87,716.04
2018,7,17,12,30,961.0,104.0,4.2,31.6,1022.0,1012.03,724.97
2018,7,17,12,45,956.0,106.0,4.3,31.75,1013.0,1020.84,730.85
2018,7,17,13,0,951.0,108.0,4.4,31.9,1004.0,1026.61,734.92
2018,7,17,13,15,949.0,107.0,4.45,32.0,989.0,1029.18,736.92
2018,7,17,13,30,947.0,106.0,4.5,32.1,974.0,1028.67,737.08
2018,7,17,13,45,943.0,105.0,4.55,32.15,952.0,1023.16,734.3
2018,7,17,14,0,939.0,104.0,4.6,32.2,930.0,1014.62,729.7
2018,7,17,14,15,933.0,102.5,4.65,32.05,901.0,1000.67,722.28
2018,7,17,14,30,927.0,101.0,4.7,31.9,872.0,983.85,713.05
2018,7,17,14,45,919.0,99.5,4.75,31.75,837.0,962.41,701.03
2018,7,17,15,0,911.0,98.0,4.8,31.6,802.0,938.39,687.29
2018,7,17,15,15,900.5,96.5,4.8,31.6,761.5,909.72,669.63
2018,7,17,15,30,890.0,95.0,4.8,31.6,721.0,878.88,650.46
2018,7,17,15,45,877.0,92.0,4.85,30.9,676.0,842.29,629.38
2018,7,17,16,0,864.0,89.0,4.9,30.2,631.0,804.03,606.77
2018,7,17,16,15,846.5,86.5,4.9,29.5,583.0,761.38,580.37
2018,7,17,16,30,829.0,84.0,4.9,28.8,535.0,722.39,556.1
2018,7,17,16,45,805.0,81.0,4.9,28.1,484.0,672.79,523.53
2018,7,17,17,0,781.0,78.0,4.9,27.4,433.0,623.19,489.74
2018,7,17,17,15,749.0,74.0,4.85,26.25,381.0,567.67,449.77
2018,7,17,17,30,717.0,70.0,4.8,25.1,329.0,513.34,409.19
2018,7,17,17,45,671.0,65.0,4.75,24.0,277.5,454.23,363.06
2018,7,17,18,0,625.0,60.0,4.7,22.9,226.0,395.95,315.79
2018,7,17,18,15,556.0,53.0,4.55,21.8,177.5,328.26,259.22
2018,7,17,18,30,487.0,46.0,4.4,20.7,129.0,266.38,205.74
2018,7,17,18,45,378.5,37.0,4.3,19.65,89.0,194.24,143.25
2018,7,17,19,0,270.0,28.0,4.2,18.6,49.0,129.46,73.94
2018,7,17,19,15,150.0,16.5,4.2,18.0,26.5,55.86,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.4,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,16.8,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,4,45,17.5,2.5,2.85,13.2,2.5,0.0,0.0
2018,7,18,5,0,35.0,5.0,3.0,13.4,5.0,4.91,0.0
2018,7,18,5,15,156.5,17.0,3.05,13.95,28.5,16.71,0.0
2018,7,18,5,30,278.0,29.0,3.1,14.5,52.0,23.33,11.76
2018,7,18,5,45,380.5,37.5,3.15,15.05,91.5,28.44,18.86
2018,7,18,6,0,483.0,46.0,3.2,15.6,131.0,33.29,23.64
2018,7,18,6,15,548.5,52.5,3.2,16.4,178.5,36.11,26.35
2018,7,18,6,30,614.0,59.0,3.2,17.2,226.0,54.08,30.13
2018,7,18,6,45,658.0,64.0,3.2,17.95,276.5,91.97,47.77
2018,7,18,7,0,702.0,69.0,3.2,18.7,327.0,137.65,78.77
2018,7,18,7,15,733.5,73.0,3.2,19.4,378.0,181.65,113.37
2018,7,18,7,30,765.0,77.0,3.2,20.1,429.0,228.94,153.13
2018,7,18,7,45,788.5,80.5,3.15,20.75,479.5,276.78,194.63
2018,7,18,8,0,812.0,84.0,3.1,21.4,530.0,326.78,237.8
2018,7,18,8,15,830.0,86.5,3.15,22.2,577.5,375.86,279.65
2018,7,18,8,30,848.0,89.0,3.2,23.0,625.0,430.14,324.36
2018,7,18,8,45,862.0,91.5,3.2,23.75,669.5,479.42,364.12
2018,7,18,9,0,876.0,94.0,3.2,24.5,714.0,529.07,402.91
2018,7,18,9,15,884.0,97.5,3.3,25.2,753.5,576.5,439.16
2018,7,18,9,30,892.0,101.0,3.4,25.9,793.0,623.36,473.95
2018,7,18,9,45,897.0,104.5,3.5,26.6,826.5,667.57,505.87
2018,7,18,10,0,902.0,108.0,3.6,27.3,860.0,710.6,536.12
2018,7,18,10,15,885.0,122.5,3.7,27.8,881.0,746.66,559.83
2018,7,18,10,30,868.0,137.0,3.8,28.3,902.0,779.65,581.0
2018,7,18,10,45,844.5,156.0,3.85,28.8,915.5,808.85,599.24
2018,7,18,11,0,821.0,175.0,3.9,29.3,929.0,835.45,615.6
2018,7,18,11,15,877.5,142.0,4.0,29.6,959.5,875.82,641.86
2018,7,18,11,30,934.0,109.0,4.1,29.9,990.0,917.36,668.62
2018,7,18,11,45,835.0,175.0,4.15,30.15,967.0,917.0,667.43
2018,7,18,12,0,736.0,241.0,4.2,30.4,944.0,911.47,663.19
2018,7,18,12,15,693.5,266.5,4.3,30.45,928.5,912.58,664.08
2018,7,18,12,30,651.0,292.0,4.4,30.5,913.0,910.5,661.82
2018,7,18,12,45,655.5,286.0,4.55,30.5,907.0,919.56,669.0
2018,7,18,13,0,660.0,280.0,4.7,30.5,901.0,926.44,674.83
2018,7,18,13,15,747.0,223.0,4.8,30.35,915.5,959.25,698.95
2018,7,18,13,30,834.0,166.0,4.9,30.2,930.0,985.2,717.59
2018,7,18,13,45,832.0,162.5,5.0,30.05,909.0,980.04,715.83
2018,7,18,14,0,830.0,159.0,5.1,29.9,888.0,972.08,712.49
2018,7,18,14,15,741.5,198.0,5.15,29.6,833.5,927.32,684.56
2018,7,18,14,30,653.0,237.0,5.2,29.3,779.0,878.54,653.46
2018,7,18,14,45,679.5,211.0,5.3,29.0,754.5,868.3,649.37
2018,7,18,15,0,706.0,185.0,5.4,28.7,730.0,854.41,642.31
2018,7,18,15,15,761.0,151.0,5.4,28.7,710.5,849.76,640.45
2018,7,18,15,30,816.0,117.0,5.4,28.7,691.0,843.76,637.74
2018,7,18,15,45,823.5,107.0,5.55,27.7,654.0,818.57,624.88
2018,7,18,16,0,831.0,97.0,5.7,26.7,617.0,790.54,609.8
2018,7,18,16,15,813.5,93.5,5.8,26.05,569.5,747.73,582.56
2018,7,18,16,30,796.0,90.0,5.9,25.4,522.0,704.0,554.1
2018,7,18,16,45,772.0,86.5,5.95,24.75,472.0,655.02,520.85
2018,7,18,17,0,748.0,83.0,6.0,24.1,422.0,606.08,485.99
2018,7,18,17,15,714.5,79.0,6.0,23.2,371.0,553.25,446.45
2018,7,18,17,30,681.0,75.0,6.0,22.3,320.0,499.71,405.03
2018,7,18,17,45,634.0,69.0,6.0,21.35,269.0,438.18,355.81
2018,7,18,18,0,587.0,63.0,6.0,20.4,218.0,379.85,307.37
2018,7,18,18,15,517.0,55.5,5.8,19.6,171.0,312.87,250.07
2018,7,18,18,30,447.0,48.0,5.6,18.8,124.0,251.78,196.33
2018,7,18,18,45,340.0,38.5,5.4,18.0,85.0,181.5,134.65
2018,7,18,19,0,233.0,29.0,5.2,17.2,46.0,119.24,66.38
2018,7,18,19,15,123.5,15.5,5.05,16.8,24.0,47.72,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.4,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,15.95,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,12.75,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,12.9,4.0,0.0,0.0
2018,7,19,5,15,132.0,16.5,4.4,13.45,26.0,16.22,0.0
2018,7,19,5,30,237.0,29.0,4.6,14.0,48.0,23.49,11.49
2018,7,19,5,45,335.5,39.5,4.8,14.55,87.0,30.52,20.62
2018,7,19,6,0,434.0,50.0,5.0,15.1,126.0,37.09,26.99
2018,7,19,6,15,498.0,58.5,4.95,15.75,172.5,41.42,31.1
2018,7,19,6,30,562.0,67.0,4.9,16.4,219.0,58.33,35.42
2018,7,19,6,45,604.5,74.5,4.85,17.05,268.5,95.6,53.29
2018,7,19,7,0,647.0,82.0,4.8,17.7,318.0,137.41,81.43
2018,7,19,7,15,678.5,88.5,4.65,18.45,369.0,181.02,115.7
2018,7,19,7,30,710.0,95.0,4.5,19.2,420.0,227.91,155.02
2018,7,19,7,45,731.5,100.5,4.4,19.95,469.0,274.45,195.38
2018,7,19,8,0,753.0,106.0,4.3,20.7,518.0,326.33,239.88
2018,7,19,8,15,772.0,110.0,4.15,21.5,565.5,374.27,280.6
2018,7,19,8,30,791.0,114.0,4.0,22.3,613.0,423.62,321.43
2018,7,19,8,45,804.5,118.5,3.9,23.15,657.0,472.09,360.43
2018,7,19,9,0,818.0,123.0,3.8,24.0,701.0,521.04,398.51
2018,7,19,9,15,838.0,121.5,3.7,24.85,743.0,568.38,434.26
2018,7,19,9,30,858.0,120.0,3.6,25.7,785.0,618.99,471.15
2018,7,19,9,45,877.5,116.0,3.5,26.55,822.0,664.35,503.26
2018,7,19,10,0,897.0,112.0,3.4,27.4,859.0,709.63,534.34
2018,7,19,10,15,903.5,114.0,3.4,28.15,888.0,750.87,560.81
2018,7,19,10,30,910.0,116.0,3.4,28.9,917.0,790.67,585.45
2018,7,19,10,45,915.0,116.5,3.4,29.65,939.0,826.32,606.91
2018,7,19,11,0,920.0,117.0,3.4,30.4,961.0,860.1,626.85
2018,7,19,11,15,911.5,125.0,3.45,31.0,972.0,887.55,643.07
2018,7,19,11,30,903.0,133.0,3.5,31.6,983.0,912.22,657.41
2018,7,19,11,45,916.5,126.5,3.6,32.25,995.0,939.93,673.84
2018,7,19,12,0,930.0,120.0,3.7,32.9,1007.0,965.51,688.79
2018,7,19,12,15,929.5,120.0,3.85,33.25,1006.5,982.12,699.13
2018,7,19,12,30,929.0,120.0,4.0,33.6,1006.0,995.94,707.8
2018,7,19,12,45,922.5,123.0,4.15,33.9,997.0,1004.16,713.13
2018,7,19,13,0,916.0,126.0,4.3,34.2,988.0,1009.42,716.69
2018,7,19,13,15,914.5,124.0,4.5,34.15,973.0,1011.54,719.65
2018,7,19,13,30,913.0,122.0,4.7,34.1,958.0,1010.66,720.79
2018,7,19,13,45,904.5,123.5,4.9,34.05,935.0,1003.65,718.44
2018,7,19,14,0,896.0,125.0,5.1,34.0,912.0,993.79,714.5
2018,7,19,14,15,878.5,129.0,5.25,33.45,879.5,975.23,705.99
2018,7,19,14,30,861.0,133.0,5.4,32.9,847.0,954.28,695.83
2018,7,19,14,45,855.0,129.0,5.55,32.35,813.0,938.87,689.27
2018,7,19,15,0,849.0,125.0,5.7,31.8,779.0,915.35,677.11
2018,7,19,15,15,836.5,122.5,5.7,31.8,738.5,885.3,658.07
2018,7,19,15,30,824.0,120.0,5.7,31.8,698.0,853.28,637.62
2018,7,19,15,45,805.0,118.5,5.8,30.1,653.0,815.13,617.53
2018,7,19,16,0,786.0,117.0,5.9,28.4,608.0,775.76,595.92
2018,7,19,16,15,765.0,113.0,5.8,27.35,560.0,731.11,567.53
2018,7,19,16,30,744.0,109.0,5.7,26.3,512.0,688.7,540.25
2018,7,19,16,45,719.5,103.5,5.6,25.25,462.0,639.07,506.52
2018,7,19,17,0,695.0,98.0,5.5,24.2,412.0,589.63,471.09
2018,7,19,17,15,664.0,91.5,5.3,23.35,362.0,535.43,430.26
2018,7,19,17,30,633.0,85.0,5.1,22.5,312.0,482.48,389.18
2018,7,19,17,45,591.5,76.5,4.95,21.65,262.5,423.1,341.72
2018,7,19,18,0,550.0,68.0,4.8,20.8,213.0,366.47,294.85
2018,7,19,18,15,487.0,59.0,4.6,20.2,167.0,302.61,240.37
2018,7,19,18,30,424.0,50.0,4.4,19.6,121.0,244.02,188.99
2018,7,19,18,45,330.5,39.0,4.25,18.95,83.0,178.1,131.05
2018,7,19,19,0,237.0,28.0,4.1,18.3,45.0,117.43,62.39
2018,7,19,19,15,126.5,15.0,4.05,17.95,23.5,47.84,0.0
2018,7,19,19,30,16.0,2.0,4.0,17.6,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.25,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,12.9,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.1,3.0,0.0,0.0
2018,7,20,5,15,69.0,16.5,2.85,13.75,21.5,16.22,0.0
2018,7,20,5,30,126.0,30.0,3.0,14.4,40.0,24.88,11.99
2018,7,20,5,45,195.5,47.5,3.15,15.0,75.5,36.7,25.84
2018,7,20,6,0,265.0,65.0,3.3,15.6,111.0,49.23,37.53
2018,7,20,6,15,322.5,80.0,3.3,16.3,154.0,59.1,46.58
2018,7,20,6,30,380.0,95.0,3.3,17.0,197.0,76.92,54.15
2018,7,20,6,45,422.0,108.5,3.3,17.65,244.0,110.88,72.59
2018,7,20,7,0,464.0,122.0,3.3,18.3,291.0,149.19,98.67
2018,7,20,7,15,501.5,131.5,3.25,19.0,339.0,187.79,128.02
2018,7,20,7,30,539.0,141.0,3.2,19.7,387.0,230.2,162.21
2018,7,20,7,45,568.0,148.5,3.15,20.4,434.5,272.42,197.37
2018,7,20,8,0,597.0,156.0,3.1,21.1,482.0,316.89,234.41
2018,7,20,8,15,622.5,161.0,3.1,21.95,528.0,360.7,270.54
2018,7,20,8,30,648.0,166.0,3.1,22.8,574.0,406.73,307.67
2018,7,20,8,45,669.5,169.5,3.15,23.65,617.0,451.6,343.18
2018,7,20,9,0,691.0,173.0,3.2,24.5,660.0,497.89,378.83
2018,7,20,9,15,721.5,168.0,3.2,25.3,702.0,542.68,412.58
2018,7,20,9,30,752.0,163.0,3.2,26.1,744.0,589.17,446.71
2018,7,20,9,45,784.0,152.0,3.25,26.9,782.0,634.57,479.45
2018,7,20,10,0,816.0,141.0,3.3,27.7,820.0,678.61,510.56
2018,7,20,10,15,823.0,142.5,3.4,28.35,847.0,717.33,537.25
2018,7,20,10,30,830.0,144.0,3.5,29.0,874.0,754.86,561.39
2018,7,20,10,45,835.5,144.5,3.6,29.65,894.5,789.0,582.85
2018,7,20,11,0,841.0,145.0,3.7,30.3,915.0,820.92,602.65
2018,7,20,11,15,844.5,145.0,3.8,30.75,929.0,848.92,620.16
2018,7,20,11,30,848.0,145.0,3.9,31.2,943.0,874.89,636.29
2018,7,20,11,45,850.0,144.5,4.05,31.6,949.5,896.92,650.15
2018,7,20,12,0,852.0,144.0,4.2,32.0,956.0,916.66,662.53
2018,7,20,12,15,856.5,140.5,4.35,32.2,956.5,933.43,673.56
2018,7,20,12,30,861.0,137.0,4.5,32.4,957.0,947.73,683.05
2018,7,20,12,45,865.5,132.0,4.6,32.55,950.5,957.97,689.87
2018,7,20,13,0,870.0,127.0,4.7,32.7,944.0,965.48,695.04
2018,7,20,13,15,866.0,126.0,4.8,32.6,928.5,966.01,696.7
2018,7,20,13,30,862.0,125.0,4.9,32.5,913.0,963.71,696.71
2018,7,20,13,45,857.0,123.5,5.0,32.45,891.0,957.12,693.86
2018,7,20,14,0,852.0,122.0,5.1,32.4,869.0,947.75,689.27
2018,7,20,14,15,845.0,120.0,5.15,32.1,840.5,933.26,681.71
2018,7,20,14,30,838.0,118.0,5.2,31.8,812.0,916.16,672.47
2018,7,20,14,45,829.0,115.5,5.3,31.5,778.0,894.2,660.24
2018,7,20,15,0,820.0,113.0,5.4,31.2,744.0,869.94,646.38
2018,7,20,15,15,799.5,115.0,5.4,31.2,703.5,843.53,629.64
2018,7,20,15,30,779.0,117.0,5.4,31.2,663.0,810.43,608.21
2018,7,20,15,45,771.5,110.0,5.45,30.1,621.5,776.98,589.29
2018,7,20,16,0,764.0,103.0,5.5,29.0,580.0,741.72,568.68
2018,7,20,16,15,743.0,100.0,5.45,28.25,533.5,698.87,540.95
2018,7,20,16,30,722.0,97.0,5.4,27.5,487.0,655.49,512.35
2018,7,20,16,45,695.0,93.0,5.4,26.8,438.5,608.83,480.59
2018,7,20,17,0,668.0,89.0,5.4,26.1,390.0,560.42,445.44
2018,7,20,17,15,632.5,84.0,5.3,25.2,341.0,506.25,404.89
2018,7,20,17,30,597.0,79.0,5.2,24.3,292.0,453.79,364.4
2018,7,20,17,45,548.0,72.0,5.15,23.4,244.0,393.7,316.57
2018,7,20,18,0,499.0,65.0,5.1,22.5,196.0,337.1,269.95
2018,7,20,18,15,413.0,57.0,5.0,21.7,149.5,266.48,210.67
2018,7,20,18,30,327.0,49.0,4.9,20.9,103.0,201.63,155.23
2018,7,20,18,45,254.5,37.0,4.8,20.15,70.5,147.67,107.61
2018,7,20,19,0,182.0,25.0,4.7,19.4,38.0,96.84,48.2
2018,7,20,19,15,96.5,13.5,4.65,19.0,20.0,38.38,0.0
2018,7,20,19,30,11.0,2.0,4.6,18.6,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,17.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,21,4,45,1.5,0.5,2.85,15.15,0.5,0.0,0.0
2018,7,21,5,0,3.0,1.0,2.9,15.2,1.0,0.0,0.0
2018,7,21,5,15,49.0,13.5,3.0,15.65,17.0,13.27,0.0
2018,7,21,5,30,95.0,26.0,3.1,16.1,33.0,21.74,9.15
2018,7,21,5,45,209.0,40.0,3.2,16.6,71.0,30.55,20.37
2018,7,21,6,0,323.0,54.0,3.3,17.1,109.0,40.38,29.59
2018,7,21,6,15,397.5,63.0,3.3,17.7,153.5,45.8,34.67
2018,7,21,6,30,472.0,72.0,3.3,18.3,198.0,58.63,38.17
2018,7,21,6,45,520.0,79.5,3.25,18.95,245.0,91.72,53.28
2018,7,21,7,0,568.0,87.0,3.2,19.6,292.0,129.9,78.08
2018,7,21,7,15,603.0,93.0,3.25,20.3,340.5,169.7,108.52
2018,7,21,7,30,638.0,99.0,3.3,21.0,389.0,213.14,144.18
2018,7,21,7,45,665.0,103.5,3.35,21.7,436.5,256.71,181.29
2018,7,21,8,0,692.0,108.0,3.4,22.4,484.0,302.85,220.6
2018,7,21,8,15,712.5,111.5,3.45,23.1,529.5,348.19,259.01
2018,7,21,8,30,733.0,115.0,3.5,23.8,575.0,398.06,300.07
2018,7,21,8,45,749.0,118.5,3.55,24.5,617.5,444.09,337.29
2018,7,21,9,0,765.0,122.0,3.6,25.2,660.0,490.88,374.08
2018,7,21,9,15,771.0,127.5,3.7,25.8,696.5,534.6,407.79
2018,7,21,9,30,777.0,133.0,3.8,26.4,733.0,577.82,440.22
2018,7,21,9,45,715.0,170.0,3.9,27.0,741.0,604.17,458.58
2018,7,21,10,0,653.0,207.0,4.0,27.6,749.0,626.81,473.46
2018,7,21,10,15,484.5,305.0,4.1,28.0,715.0,624.99,468.03
2018,7,21,10,30,316.0,403.0,4.2,28.4,681.0,611.21,453.38
2018,7,21,10,45,503.5,310.5,4.3,28.85,765.5,684.42,509.5
2018,7,21,11,0,691.0,218.0,4.4,29.3,850.0,767.51,571.36
2018,7,21,11,15,744.0,191.0,4.5,29.6,881.5,808.35,598.74
2018,7,21,11,30,797.0,164.0,4.6,29.9,913.0,849.71,625.93
2018,7,21,11,45,808.0,159.0,4.7,30.15,923.5,874.95,642.46
2018,7,21,12,0,819.0,154.0,4.8,30.4,934.0,898.3,657.83
2018,7,21,12,15,826.5,149.0,4.9,30.5,936.0,912.97,667.85
2018,7,21,12,30,834.0,144.0,5.0,30.6,938.0,928.33,678.46
2018,7,21,12,45,842.0,137.5,5.1,30.75,933.5,940.22,686.7
2018,7,21,13,0,850.0,131.0,5.2,30.9,929.0,949.49,693.32
2018,7,21,13,15,847.5,130.0,5.25,30.75,915.0,951.43,695.7
2018,7,21,13,30,845.0,129.0,5.3,30.6,901.0,950.6,696.39
2018,7,21,13,45,841.0,127.0,5.4,30.5,879.5,944.54,693.87
2018,7,21,14,0,837.0,125.0,5.5,30.4,858.0,935.74,689.6
2018,7,21,14,15,830.5,123.5,5.5,30.15,831.0,922.4,682.17
2018,7,21,14,30,824.0,122.0,5.5,29.9,804.0,906.51,673.09
2018,7,21,14,45,816.0,119.0,5.55,29.65,770.5,885.19,660.6
2018,7,21,15,0,808.0,116.0,5.6,29.4,737.0,866.84,650.17
