Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
2018,8,20,5,30,31.0,5.0,3.0,13.2,5.0,4.91,0.0
2018,8,20,5,45,132.0,19.5,3.15,13.55,30.5,15.42,0.0
2018,8,20,6,0,233.0,34.0,3.3,13.9,56.0,26.38,15.91
2018,8,20,6,15,318.5,47.5,3.3,14.35,98.0,35.97,25.75
2018,8,20,6,30,404.0,61.0,3.3,14.8,140.0,45.06,34.27
2018,8,20,6,45,463.5,72.0,3.3,15.3,188.5,51.76,40.45
2018,8,20,7,0,523.0,83.0,3.3,15.8,237.0,81.03,49.92
2018,8,20,7,15,567.5,91.5,3.3,16.45,288.5,120.21,72.56
2018,8,20,7,30,612.0,100.0,3.3,17.1,340.0,164.2,104.64
2018,8,20,7,45,644.5,107.0,3.25,17.75,391.0,209.22,141.36
2018,8,20,8,0,677.0,114.0,3.2,18.4,442.0,257.49,182.3
2018,8,20,8,15,702.5,119.5,3.2,19.1,491.0,305.45,223.59
2018,8,20,8,30,728.0,125.0,3.2,19.8,540.0,355.56,266.19
2018,8,20,8,45,748.0,129.0,3.2,20.5,586.0,404.13,306.87
2018,8,20,9,0,768.0,133.0,3.2,21.2,632.0,453.85,347.38
2018,8,20,9,15,776.5,140.0,3.25,21.8,671.5,504.49,387.59
2018,8,20,9,30,785.0,147.0,3.3,22.4,711.0,551.66,424.1
2018,8,20,9,45,788.0,154.5,3.35,23.05,744.5,595.62,457.11
2018,8,20,10,0,791.0,162.0,3.4,23.7,778.0,638.43,488.37
2018,8,20,10,15,803.5,162.0,3.45,24.2,808.0,679.24,517.93
2018,8,20,10,30,816.0,162.0,3.5,24.7,838.0,719.25,546.29
2018,8,20,10,45,827.5,161.0,3.55,25.25,862.0,756.57,572.12
2018,8,20,11,0,839.0,160.0,3.6,25.8,886.0,792.59,595.38
2018,8,20,11,15,845.5,159.5,3.75,26.15,901.5,823.61,615.92
2018,8,20,11,30,852.0,159.0,3.9,26.5,917.0,852.66,635.08
2018,8,20,11,45,857.5,157.0,4.0,26.85,924.5,877.27,650.96
2018,8,20,12,0,863.0,155.0,4.1,27.2,932.0,899.51,665.27
2018,8,20,12,15,869.0,151.5,4.2,27.3,933.0,915.2,675.88
2018,8,20,12,30,875.0,148.0,4.3,27.4,934.0,930.87,686.62
2018,8,20,12,45,881.5,142.0,4.45,27.55,927.5,941.79,694.37
2018,8,20,13,0,888.0,136.0,4.6,27.7,921.0,949.8,700.32
2018,8,20,13,15,884.0,136.0,4.7,27.55,905.0,951.24,702.89
2018,8,20,13,30,880.0,136.0,4.8,27.4,889.0,949.7,703.61
2018,8,20,13,45,874.0,134.0,4.9,27.3,864.5,941.31,699.68
2018,8,20,14,0,868.0,132.0,5.0,27.2,840.0,929.98,693.87
2018,8,20,14,15,860.0,129.5,5.1,26.85,809.0,918.51,688.72
2018,8,20,14,30,852.0,127.0,5.2,26.5,778.0,899.37,678.31
2018,8,20,14,45,842.0,124.5,5.25,26.2,741.5,875.86,664.41
2018,8,20,15,0,832.0,122.0,5.3,25.9,705.0,849.92,648.77
2018,8,20,15,15,817.0,118.5,5.3,25.9,662.0,816.48,626.68
2018,8,20,15,30,802.0,115.0,5.3,25.9,619.0,781.18,603.16
2018,8,20,15,45,785.0,110.5,5.35,24.75,572.5,741.58,579.19
2018,8,20,16,0,768.0,106.0,5.4,23.6,526.0,700.68,553.68
2018,8,20,16,15,746.5,100.0,5.4,22.75,476.5,656.52,524.25
2018,8,20,16,30,725.0,94.0,5.4,21.9,427.0,609.3,490.5
2018,8,20,16,45,694.0,88.5,5.35,21.1,376.0,556.43,450.91
2018,8,20,17,0,663.0,83.0,5.3,20.3,325.0,504.39,410.67
2018,8,20,17,15,542.0,78.0,5.2,19.35,255.5,404.29,330.45
2018,8,20,17,30,421.0,73.0,5.1,18.4,186.0,310.38,253.19
2018,8,20,17,45,393.5,59.5,4.95,17.45,146.5,266.49,215.07
2018,8,20,18,0,366.0,46.0,4.8,16.5,107.0,221.56,174.58
2018,8,20,18,15,299.0,36.0,4.7,15.85,74.5,168.33,125.75
2018,8,20,18,30,232.0,26.0,4.6,15.2,42.0,116.26,55.26
2018,8,20,18,45,123.5,14.5,4.45,14.6,22.0,47.77,0.0
2018,8,20,19,0,15.0,3.0,4.3,14.0,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,11.35,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,11.9,5.0,4.91,0.0
2018,8,21,5,45,126.5,18.5,2.7,12.45,29.0,14.63,0.0
2018,8,21,6,0,220.0,32.0,3.0,13.0,53.0,24.79,14.46
2018,8,21,6,15,250.0,42.0,3.05,13.45,79.5,31.57,21.97
2018,8,21,6,30,280.0,52.0,3.1,13.9,106.0,38.0,28.13
2018,8,21,6,45,140.0,62.0,3.15,14.35,89.0,49.38,38.48
2018,8,21,7,0,0.0,72.0,3.2,14.8,72.0,68.56,52.74
2018,8,21,7,15,0.0,79.5,3.1,15.4,79.5,76.01,58.85
2018,8,21,7,30,0.0,87.0,3.0,16.0,87.0,83.36,64.72
2018,8,21,7,45,0.5,111.0,2.95,16.55,111.0,105.65,82.84
2018,8,21,8,0,1.0,135.0,2.9,17.1,135.0,128.04,100.72
2018,8,21,8,15,6.0,161.0,2.85,17.7,164.0,153.68,120.79
2018,8,21,8,30,11.0,187.0,2.8,18.3,193.0,179.92,141.09
2018,8,21,8,45,26.0,217.0,2.75,18.95,233.5,210.09,164.1
2018,8,21,9,0,41.0,247.0,2.7,19.6,274.0,245.72,191.17
2018,8,21,9,15,66.5,280.0,2.7,20.05,326.5,290.71,225.36
2018,8,21,9,30,92.0,313.0,2.7,20.5,379.0,338.27,261.11
2018,8,21,9,45,160.5,327.5,2.75,20.95,449.5,393.41,302.85
2018,8,21,10,0,229.0,342.0,2.8,21.4,520.0,454.64,348.76
2018,8,21,10,15,265.5,349.5,2.9,21.85,563.0,497.32,380.17
2018,8,21,10,30,302.0,357.0,3.0,22.3,606.0,542.31,413.02
2018,8,21,10,45,399.0,339.5,3.1,22.8,678.0,609.04,462.53
2018,8,21,11,0,496.0,322.0,3.2,23.3,750.0,682.69,516.07
2018,8,21,11,15,600.0,283.5,3.3,23.6,809.5,745.83,562.45
2018,8,21,11,30,704.0,245.0,3.4,23.9,869.0,813.15,611.18
2018,8,21,11,45,719.5,239.0,3.5,24.25,881.0,839.96,629.4
2018,8,21,12,0,735.0,233.0,3.6,24.6,893.0,865.2,646.51
2018,8,21,12,15,726.0,237.5,3.7,24.7,889.0,877.46,654.94
2018,8,21,12,30,717.0,242.0,3.8,24.8,885.0,887.17,661.82
2018,8,21,12,45,702.0,248.5,3.9,24.9,872.5,890.92,664.61
2018,8,21,13,0,687.0,255.0,4.0,25.0,860.0,892.06,665.56
2018,8,21,13,15,686.0,250.5,4.1,24.95,845.0,892.43,666.99
2018,8,21,13,30,685.0,246.0,4.2,24.9,830.0,890.27,666.76
2018,8,21,13,45,682.0,240.0,4.3,24.8,808.0,882.25,662.73
2018,8,21,14,0,679.0,234.0,4.4,24.7,786.0,871.71,657.03
2018,8,21,14,15,670.0,228.5,4.5,24.4,756.0,853.85,646.74
2018,8,21,14,30,661.0,223.0,4.6,24.1,726.0,833.74,635.05
2018,8,21,14,45,649.5,216.0,4.65,23.85,690.0,807.76,618.7
2018,8,21,15,0,638.0,209.0,4.7,23.6,654.0,779.86,600.84
2018,8,21,15,15,620.0,202.0,4.7,23.6,612.5,744.83,576.71
2018,8,21,15,30,602.0,195.0,4.7,23.6,571.0,705.79,549.52
2018,8,21,15,45,575.5,186.5,4.75,22.55,523.5,660.6,519.64
2018,8,21,16,0,549.0,178.0,4.8,21.5,476.0,615.25,488.83
2018,8,21,16,15,520.5,166.5,4.75,20.8,427.5,565.28,452.76
2018,8,21,16,30,492.0,155.0,4.7,20.1,379.0,515.86,416.24
2018,8,21,16,45,457.5,141.5,4.7,19.4,330.0,461.25,374.75
2018,8,21,17,0,423.0,128.0,4.7,18.7,281.0,408.26,333.34
2018,8,21,17,15,371.0,113.5,4.55,18.0,232.0,346.46,283.27
2018,8,21,17,30,319.0,99.0,4.4,17.3,183.0,288.46,235.01
2018,8,21,17,45,265.5,80.0,4.25,16.55,139.5,222.06,178.86
2018,8,21,18,0,212.0,61.0,4.1,15.8,96.0,167.12,131.1
2018,8,21,18,15,140.0,41.5,3.95,15.45,61.0,109.32,80.28
2018,8,21,18,30,68.0,22.0,3.8,15.1,26.0,52.9,18.0
2018,8,21,18,45,35.5,11.5,3.6,14.7,13.5,20.81,0.0
2018,8,21,19,0,3.0,1.0,3.4,14.3,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,14.2,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,11.35,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,12.0,3.0,2.95,0.0
2018,8,22,5,45,57.0,16.0,1.3,12.65,20.5,15.73,0.0
2018,8,22,6,0,99.0,29.0,1.4,13.3,38.0,24.18,13.72
2018,8,22,6,15,95.0,45.5,1.6,13.95,58.5,37.13,26.75
2018,8,22,6,30,91.0,62.0,1.8,14.6,79.0,52.91,41.18
2018,8,22,6,45,57.5,81.0,1.95,15.2,93.0,71.58,57.93
2018,8,22,7,0,24.0,100.0,2.1,15.8,107.0,89.13,69.22
2018,8,22,7,15,21.0,117.5,2.1,16.35,124.5,110.12,86.2
2018,8,22,7,30,18.0,135.0,2.1,16.9,142.0,127.47,100.14
2018,8,22,7,45,44.0,164.0,2.1,17.45,184.5,155.24,121.25
2018,8,22,8,0,70.0,193.0,2.1,18.0,227.0,189.82,147.8
2018,8,22,8,15,132.5,219.0,2.1,18.55,291.0,231.11,178.66
2018,8,22,8,30,195.0,245.0,2.1,19.1,355.0,283.29,218.35
2018,8,22,8,45,372.5,226.0,2.1,19.7,458.5,344.17,263.71
2018,8,22,9,0,550.0,207.0,2.1,20.3,562.0,421.42,322.44
2018,8,22,9,15,641.5,188.5,2.15,20.9,628.0,476.41,364.91
2018,8,22,9,30,733.0,170.0,2.2,21.5,694.0,538.83,412.51
2018,8,22,9,45,760.5,166.0,2.25,22.1,733.0,584.57,446.76
2018,8,22,10,0,788.0,162.0,2.3,22.7,772.0,633.29,482.37
2018,8,22,10,15,800.5,163.0,2.4,23.25,802.5,674.88,512.31
2018,8,22,10,30,813.0,164.0,2.5,23.8,833.0,715.68,541.1
2018,8,22,10,45,824.0,162.5,2.65,24.4,856.0,752.05,566.5
2018,8,22,11,0,835.0,161.0,2.8,25.0,879.0,787.06,589.59
2018,8,22,11,15,841.5,160.5,2.9,25.4,894.5,817.94,609.64
2018,8,22,11,30,848.0,160.0,3.0,25.8,910.0,846.84,628.28
2018,8,22,11,45,853.0,158.5,3.1,26.25,917.5,871.38,643.83
2018,8,22,12,0,858.0,157.0,3.2,26.7,925.0,893.54,657.81
2018,8,22,12,15,855.0,159.0,3.25,26.95,923.5,909.67,668.02
2018,8,22,12,30,852.0,161.0,3.3,27.2,922.0,923.01,676.49
2018,8,22,12,45,846.0,162.5,3.4,27.45,912.0,930.31,681.41
2018,8,22,13,0,840.0,164.0,3.5,27.7,902.0,934.7,684.53
2018,8,22,13,15,838.0,161.0,3.6,27.75,885.5,935.22,685.78
2018,8,22,13,30,836.0,158.0,3.7,27.8,869.0,932.8,685.21
2018,8,22,13,45,832.0,155.0,3.85,27.8,845.5,925.63,682.02
2018,8,22,14,0,828.0,152.0,4.0,27.8,822.0,915.57,676.98
2018,8,22,14,15,820.5,148.5,4.1,27.55,791.5,899.03,668.04
2018,8,22,14,30,813.0,145.0,4.2,27.3,761.0,879.82,657.31
2018,8,22,14,45,803.5,141.0,4.3,27.1,724.5,855.78,643.13
2018,8,22,15,0,794.0,137.0,4.4,26.9,688.0,829.38,627.25
2018,8,22,15,15,778.0,133.0,4.4,26.9,645.0,795.42,605.09
2018,8,22,15,30,762.0,129.0,4.4,26.9,602.0,762.84,583.8
2018,8,22,15,45,744.0,123.5,4.5,25.85,556.0,722.61,559.49
2018,8,22,16,0,726.0,118.0,4.6,24.8,510.0,681.24,533.95
2018,8,22,16,15,703.0,111.5,4.6,24.0,461.0,634.34,501.73
2018,8,22,16,30,680.0,105.0,4.6,23.2,412.0,587.15,468.16
2018,8,22,16,45,646.0,97.5,4.6,22.35,360.5,531.9,427.32
2018,8,22,17,0,612.0,90.0,4.6,21.5,309.0,477.79,385.95
2018,8,22,17,15,563.5,81.5,4.55,20.45,258.0,416.1,337.16
2018,8,22,17,30,515.0,73.0,4.5,19.4,207.0,357.42,288.95
2018,8,22,17,45,445.5,62.0,4.4,18.4,159.0,289.85,231.77
2018,8,22,18,0,376.0,51.0,4.3,17.4,111.0,227.97,177.76
2018,8,22,18,15,271.0,37.0,4.2,16.75,72.0,156.79,114.58
2018,8,22,18,30,166.0,23.0,4.1,16.1,33.0,89.13,22.38
2018,8,22,18,45,83.0,11.5,3.95,15.45,16.5,33.23,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,15,12.5,2.0,1.65,11.1,2.0,0.0,0.0
2018,8,23,5,30,25.0,4.0,1.9,11.8,4.0,0.0,0.0
2018,8,23,5,45,100.0,17.0,2.15,12.55,24.5,16.71,0.0
2018,8,23,6,0,175.0,30.0,2.4,13.3,45.0,23.25,12.68
2018,8,23,6,15,249.0,45.5,2.55,13.85,83.5,34.57,24.46
2018,8,23,6,30,323.0,61.0,2.7,14.4,122.0,45.31,34.48
2018,8,23,6,45,201.0,76.0,2.9,14.95,118.0,59.89,47.66
2018,8,23,7,0,79.0,91.0,3.1,15.5,114.0,79.74,60.32
2018,8,23,7,15,61.0,118.5,3.05,15.95,138.5,110.36,85.06
2018,8,23,7,30,43.0,146.0,3.0,16.4,163.0,135.41,105.91
2018,8,23,7,45,70.5,172.0,3.0,16.85,204.0,166.23,129.6
2018,8,23,8,0,98.0,198.0,3.0,17.3,245.0,200.15,155.83
2018,8,23,8,15,170.0,218.0,3.05,17.85,309.5,240.66,186.19
2018,8,23,8,30,242.0,238.0,3.1,18.4,374.0,288.37,222.82
2018,8,23,8,45,412.5,215.0,3.1,18.9,470.5,345.25,266.06
2018,8,23,9,0,583.0,192.0,3.1,19.4,567.0,421.41,325.15
2018,8,23,9,15,672.0,177.0,3.15,19.9,635.5,479.29,370.74
2018,8,23,9,30,761.0,162.0,3.2,20.4,704.0,544.76,421.55
2018,8,23,9,45,746.0,179.0,3.3,20.9,732.0,586.47,453.22
2018,8,23,10,0,731.0,196.0,3.4,21.4,760.0,625.75,482.29
2018,8,23,10,15,742.0,198.0,3.5,21.8,789.0,665.66,511.78
2018,8,23,10,30,753.0,200.0,3.6,22.2,818.0,704.83,540.18
2018,8,23,10,45,762.0,201.0,3.7,22.65,840.5,740.68,565.64
2018,8,23,11,0,771.0,202.0,3.8,23.1,863.0,775.25,589.8
2018,8,23,11,15,775.0,203.0,3.9,23.35,877.0,804.44,610.3
2018,8,23,11,30,779.0,204.0,4.0,23.6,891.0,831.74,628.67
2018,8,23,11,45,780.5,205.0,4.1,23.9,897.5,854.91,644.01
2018,8,23,12,0,782.0,206.0,4.2,24.2,904.0,875.82,657.82
2018,8,23,12,15,774.5,210.0,4.25,24.25,900.5,889.48,667.15
2018,8,23,12,30,767.0,214.0,4.3,24.3,897.0,900.48,674.78
2018,8,23,12,45,755.5,218.5,4.4,24.4,885.5,905.73,678.72
2018,8,23,13,0,744.0,223.0,4.5,24.5,874.0,908.26,680.94
2018,8,23,13,15,740.0,220.5,4.55,24.4,857.5,907.81,681.72
2018,8,23,13,30,736.0,218.0,4.6,24.3,841.0,904.7,680.8
2018,8,23,13,45,730.0,213.5,4.7,24.2,817.0,895.06,675.87
2018,8,23,14,0,724.0,209.0,4.8,24.1,793.0,882.82,669.22
2018,8,23,14,15,714.5,204.5,4.85,23.8,762.5,864.94,658.88
2018,8,23,14,30,705.0,200.0,4.9,23.5,732.0,844.7,646.92
2018,8,23,14,45,693.0,194.5,4.95,23.2,695.5,819.02,631.07
2018,8,23,15,0,681.0,189.0,5.0,22.9,659.0,791.34,613.65
2018,8,23,15,15,663.0,182.5,5.0,22.9,616.5,755.86,589.03
2018,8,23,15,30,645.0,176.0,5.0,22.9,574.0,719.0,563.18
2018,8,23,15,45,623.5,168.0,5.0,22.0,528.5,676.73,534.88
2018,8,23,16,0,602.0,160.0,5.0,21.1,483.0,633.75,505.37
2018,8,23,16,15,574.5,150.0,5.0,20.45,434.0,581.22,467.4
2018,8,23,16,30,547.0,140.0,5.0,19.8,385.0,532.22,431.09
2018,8,23,16,45,510.5,130.0,5.0,19.1,336.0,478.29,389.84
2018,8,23,17,0,474.0,120.0,5.0,18.4,287.0,426.09,348.74
2018,8,23,17,15,425.0,105.5,4.9,17.65,237.0,364.01,298.3
2018,8,23,17,30,376.0,91.0,4.8,16.9,187.0,305.39,249.22
2018,8,23,17,45,312.5,74.0,4.7,16.2,141.5,241.12,194.17
2018,8,23,18,0,249.0,57.0,4.6,15.5,96.0,182.4,142.74
2018,8,23,18,15,171.5,38.5,4.5,15.05,60.5,122.81,89.04
2018,8,23,18,30,94.0,20.0,4.4,14.6,25.0,61.6,3.25
2018,8,23,18,45,47.0,10.0,4.25,14.15,12.5,22.08,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,10.5,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,11.1,3.0,0.0,0.0
2018,8,24,5,45,70.0,16.0,2.4,11.7,21.5,15.73,0.0
2018,8,24,6,0,124.0,29.0,2.7,12.3,40.0,22.48,11.8
2018,8,24,6,15,178.0,47.0,2.8,12.8,74.0,38.3,27.76
2018,8,24,6,30,232.0,65.0,2.9,13.3,108.0,51.94,40.47
2018,8,24,6,45,141.0,81.0,3.0,13.85,109.5,63.51,51.07
2018,8,24,7,0,50.0,97.0,3.1,14.4,111.0,87.17,67.54
2018,8,24,7,15,28.5,112.5,3.0,14.9,121.0,102.85,80.4
2018,8,24,7,30,7.0,128.0,2.9,15.4,131.0,119.86,95.02
2018,8,24,7,45,10.5,146.0,2.85,15.95,151.0,137.93,109.28
2018,8,24,8,0,14.0,164.0,2.8,16.5,171.0,156.41,123.7
2018,8,24,8,15,23.5,188.0,2.75,17.1,201.0,182.25,143.7
2018,8,24,8,30,33.0,212.0,2.7,17.7,231.0,204.58,160.7
2018,8,24,8,45,50.0,243.5,2.6,18.3,274.5,241.62,189.07
2018,8,24,9,0,67.0,275.0,2.5,18.9,318.0,280.57,218.55
2018,8,24,9,15,168.5,290.0,2.55,19.5,407.5,343.88,266.78
2018,8,24,9,30,270.0,305.0,2.6,20.1,497.0,416.62,321.91
2018,8,24,9,45,451.0,269.0,2.6,20.7,608.5,499.06,384.77
2018,8,24,10,0,632.0,233.0,2.6,21.3,720.0,597.77,458.59
2018,8,24,10,15,673.5,225.5,2.7,21.8,761.5,644.98,492.96
2018,8,24,10,30,715.0,218.0,2.8,22.3,803.0,693.87,528.3
2018,8,24,10,45,726.0,218.5,2.9,22.8,826.0,729.48,553.25
2018,8,24,11,0,737.0,219.0,3.0,23.3,849.0,764.05,577.16
2018,8,24,11,15,743.5,219.5,3.1,23.7,864.0,793.86,597.63
2018,8,24,11,30,750.0,220.0,3.2,24.1,879.0,821.98,616.74
2018,8,24,11,45,754.5,218.5,3.3,24.55,886.0,844.67,631.53
2018,8,24,12,0,759.0,217.0,3.4,25.0,893.0,865.26,644.69
2018,8,24,12,15,750.0,222.0,3.5,25.15,889.0,878.29,653.54
2018,8,24,12,30,741.0,227.0,3.6,25.3,885.0,888.7,660.75
2018,8,24,12,45,727.0,233.0,3.7,25.45,873.0,893.01,663.97
2018,8,24,13,0,713.0,239.0,3.8,25.6,861.0,894.65,665.53
2018,8,24,13,15,709.5,235.5,3.9,25.65,844.5,893.62,665.66
2018,8,24,13,30,706.0,232.0,4.0,25.7,828.0,890.0,664.15
2018,8,24,13,45,701.0,227.0,4.1,25.7,804.5,880.91,659.17
2018,8,24,14,0,696.0,222.0,4.2,25.7,781.0,869.28,652.54
2018,8,24,14,15,686.5,217.0,4.25,25.5,750.5,851.19,641.82
2018,8,24,14,30,677.0,212.0,4.3,25.3,720.0,830.81,629.37
2018,8,24,14,45,665.0,205.0,4.35,25.05,683.5,804.04,612.48
2018,8,24,15,0,653.0,198.0,4.4,24.8,647.0,775.32,594.06
2018,8,24,15,15,634.5,191.5,4.4,24.8,605.0,740.05,569.92
2018,8,24,15,30,616.0,185.0,4.4,24.8,563.0,703.5,544.61
2018,8,24,15,45,594.0,176.5,4.45,24.0,517.5,658.28,514.53
2018,8,24,16,0,572.0,168.0,4.5,23.2,472.0,615.72,485.64
2018,8,24,16,15,544.0,157.5,4.5,22.45,424.0,566.53,450.69
2018,8,24,16,30,516.0,147.0,4.5,21.7,376.0,517.84,415.16
2018,8,24,16,45,478.0,134.5,4.45,20.95,326.0,461.47,372.44
2018,8,24,17,0,440.0,122.0,4.4,20.2,276.0,406.99,329.96
2018,8,24,17,15,391.5,107.0,4.3,19.3,227.0,346.24,281.2
2018,8,24,17,30,343.0,92.0,4.2,18.4,178.0,288.97,233.77
2018,8,24,17,45,281.5,74.0,4.1,17.5,133.5,226.21,180.58
2018,8,24,18,0,220.0,56.0,4.0,16.6,89.0,168.84,130.86
2018,8,24,18,15,148.5,36.5,3.9,16.0,55.0,105.19,74.26
2018,8,24,18,30,77.0,17.0,3.8,15.4,21.0,51.3,0.0
2018,8,24,18,45,38.5,8.5,3.7,14.8,10.5,18.25,0.0
2018,8,24,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.9,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.6,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,11.25,23.5,16.22,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.9,44.0,23.4,12.15
2018,8,25,6,15,248.5,47.0,2.15,12.55,84.0,35.99,25.73
2018,8,25,6,30,330.0,64.0,2.3,13.2,124.0,47.95,36.94
2018,8,25,6,45,309.5,80.5,2.45,13.8,151.5,58.83,46.91
2018,8,25,7,0,289.0,97.0,2.6,14.4,179.0,83.99,60.6
2018,8,25,7,15,299.5,116.5,2.55,15.1,216.5,117.55,82.31
2018,8,25,7,30,310.0,136.0,2.5,15.8,254.0,152.44,108.55
2018,8,25,7,45,375.0,148.0,2.45,16.45,311.0,187.59,134.61
2018,8,25,8,0,440.0,160.0,2.4,17.1,368.0,234.13,171.24
2018,8,25,8,15,562.0,151.0,2.35,17.85,446.0,285.48,210.87
2018,8,25,8,30,684.0,142.0,2.3,18.6,524.0,347.36,259.76
2018,8,25,8,45,707.0,146.5,2.25,19.4,570.5,395.32,299.4
2018,8,25,9,0,730.0,151.0,2.2,20.2,617.0,444.81,339.18
2018,8,25,9,15,725.5,165.0,2.15,20.9,653.0,491.0,375.38
2018,8,25,9,30,721.0,179.0,2.1,21.6,689.0,535.86,409.24
2018,8,25,9,45,706.0,197.5,2.1,22.35,717.5,577.43,439.5
2018,8,25,10,0,691.0,216.0,2.1,23.1,746.0,616.63,467.0
2018,8,25,10,15,701.5,219.5,2.1,23.75,775.0,656.1,494.52
2018,8,25,10,30,712.0,223.0,2.1,24.4,804.0,694.91,520.88
2018,8,25,10,45,720.0,225.5,2.1,25.05,826.5,730.15,544.18
2018,8,25,11,0,728.0,228.0,2.1,25.7,849.0,764.18,566.18
2018,8,25,11,15,733.5,229.0,2.15,26.25,863.5,793.46,585.17
2018,8,25,11,30,739.0,230.0,2.2,26.8,878.0,821.04,602.8
2018,8,25,11,45,742.5,230.5,2.25,27.3,885.5,844.64,617.7
2018,8,25,12,0,746.0,231.0,2.3,27.8,893.0,866.16,630.94
2018,8,25,12,15,758.5,223.0,2.45,28.25,895.0,884.92,643.11
2018,8,25,12,30,771.0,215.0,2.6,28.7,897.0,901.44,653.87
2018,8,25,12,45,785.0,204.0,2.7,29.1,892.5,913.83,661.76
2018,8,25,13,0,799.0,193.0,2.8,29.5,888.0,920.91,666.29
2018,8,25,13,15,797.0,190.0,3.0,29.6,872.0,921.38,668.19
2018,8,25,13,30,795.0,187.0,3.2,29.7,856.0,919.03,668.32
2018,8,25,13,45,791.5,182.5,3.35,29.8,832.0,910.97,664.44
2018,8,25,14,0,788.0,178.0,3.5,29.9,808.0,903.5,661.03
2018,8,25,14,15,780.5,173.5,3.65,29.65,777.5,886.49,652.21
2018,8,25,14,30,773.0,169.0,3.8,29.4,747.0,866.89,641.67
2018,8,25,14,45,763.0,163.5,3.95,29.2,710.0,841.6,627.06
2018,8,25,15,0,753.0,158.0,4.1,29.0,673.0,814.06,610.78
2018,8,25,15,15,735.5,153.5,4.1,29.0,630.0,779.43,588.33
2018,8,25,15,30,718.0,149.0,4.1,29.0,587.0,743.26,564.67
2018,8,25,15,45,698.0,142.5,4.3,27.9,540.5,701.69,539.57
2018,8,25,16,0,678.0,136.0,4.5,26.8,494.0,659.18,512.5
2018,8,25,16,15,652.0,127.5,4.6,25.85,444.0,609.65,478.89
2018,8,25,16,30,626.0,119.0,4.7,24.9,394.0,560.13,444.1
2018,8,25,16,45,588.5,110.0,4.75,23.95,342.5,503.23,402.16
2018,8,25,17,0,551.0,101.0,4.8,23.0,291.0,447.81,359.85
2018,8,25,17,15,498.0,90.0,4.7,21.8,240.0,381.83,307.67
2018,8,25,17,30,445.0,79.0,4.6,20.6,189.0,322.31,258.76
2018,8,25,17,45,373.5,65.0,4.55,19.45,142.0,255.18,202.15
2018,8,25,18,0,302.0,51.0,4.5,18.3,95.0,194.44,149.45
2018,8,25,18,15,204.0,34.5,4.35,17.45,59.0,128.28,89.22
2018,8,25,18,30,106.0,18.0,4.2,16.6,23.0,60.58,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.75,11.5,22.28,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.25,10.4,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,11.0,2.0,0.0,0.0
2018,8,26,5,45,130.0,15.5,2.9,11.6,25.5,15.24,0.0
2018,8,26,6,0,243.0,29.0,3.2,12.2,49.0,23.46,11.67
2018,8,26,6,15,342.5,41.5,3.25,12.8,91.5,32.23,22.37
2018,8,26,6,30,442.0,54.0,3.3,13.4,134.0,40.41,30.21
2018,8,26,6,45,274.0,74.5,3.4,14.0,129.5,54.18,42.74
2018,8,26,7,0,106.0,95.0,3.5,14.6,125.0,82.18,62.52
2018,8,26,7,15,82.5,120.5,3.45,15.2,146.5,108.22,82.84
2018,8,26,7,30,59.0,146.0,3.4,15.8,168.0,136.61,106.54
2018,8,26,7,45,207.0,158.0,3.3,16.45,252.5,169.42,126.84
2018,8,26,8,0,355.0,170.0,3.2,17.1,337.0,226.4,168.22
2018,8,26,8,15,573.5,137.0,3.15,17.8,441.0,274.53,202.38
2018,8,26,8,30,792.0,104.0,3.1,18.5,545.0,351.22,261.66
2018,8,26,8,45,811.0,107.5,3.0,19.2,591.5,401.7,304.44
2018,8,26,9,0,830.0,111.0,2.9,19.9,638.0,453.15,346.81
2018,8,26,9,15,845.0,113.0,2.95,20.6,680.0,502.05,386.3
2018,8,26,9,30,860.0,115.0,3.0,21.3,722.0,551.05,424.67
2018,8,26,9,45,871.0,117.0,3.0,21.95,758.0,600.17,461.84
2018,8,26,10,0,882.0,119.0,3.0,22.6,794.0,645.67,495.35
2018,8,26,10,15,893.5,119.0,3.1,23.2,824.5,688.68,526.71
2018,8,26,10,30,905.0,119.0,3.2,23.8,855.0,730.51,556.52
2018,8,26,10,45,914.0,118.0,3.3,24.4,878.5,768.22,581.5
2018,8,26,11,0,923.0,117.0,3.4,25.0,902.0,804.15,604.73
2018,8,26,11,15,928.5,116.5,3.5,25.4,917.0,835.87,625.37
2018,8,26,11,30,934.0,116.0,3.6,25.8,932.0,865.25,644.36
2018,8,26,11,45,938.0,115.0,3.7,26.2,939.5,890.42,660.47
2018,8,26,12,0,942.0,114.0,3.8,26.6,947.0,912.91,674.78
2018,8,26,12,15,938.0,115.0,3.9,26.8,943.5,927.63,684.49
2018,8,26,12,30,934.0,116.0,4.0,27.0,940.0,939.25,692.27
2018,8,26,12,45,928.0,117.5,4.1,27.2,929.0,946.46,697.22
2018,8,26,13,0,922.0,119.0,4.2,27.4,918.0,950.51,700.21
2018,8,26,13,15,919.0,117.5,4.3,27.4,900.5,951.05,701.56
2018,8,26,13,30,916.0,116.0,4.4,27.4,883.0,948.44,700.93
2018,8,26,13,45,911.0,114.0,4.55,27.4,858.5,940.38,697.02
2018,8,26,14,0,906.0,112.0,4.7,27.4,834.0,929.25,691.47
2018,8,26,14,15,898.0,109.5,4.75,27.05,801.5,911.94,682.11
2018,8,26,14,30,890.0,107.0,4.8,26.7,769.0,891.78,670.84
2018,8,26,14,45,879.0,105.0,4.9,26.4,731.0,866.89,656.45
2018,8,26,15,0,868.0,103.0,5.0,26.1,693.0,839.56,640.24
2018,8,26,15,15,853.5,99.5,5.0,26.1,649.0,810.17,621.13
2018,8,26,15,30,839.0,96.0,5.0,26.1,605.0,774.11,597.16
2018,8,26,15,45,818.5,93.5,5.1,24.95,557.0,732.92,572.34
2018,8,26,16,0,798.0,91.0,5.2,23.8,509.0,690.59,545.98
2018,8,26,16,15,771.0,86.5,5.15,22.95,457.5,640.65,511.97
2018,8,26,16,30,744.0,82.0,5.1,22.1,406.0,590.57,475.47
2018,8,26,16,45,706.5,77.0,5.05,21.25,353.0,536.11,434.22
2018,8,26,17,0,669.0,72.0,5.0,20.4,300.0,480.79,390.92
2018,8,26,17,15,616.0,66.0,4.9,19.45,248.0,417.82,339.91
2018,8,26,17,30,563.0,60.0,4.8,18.5,196.0,358.29,289.8
2018,8,26,17,45,483.5,51.5,4.7,17.55,148.0,288.05,229.39
2018,8,26,18,0,404.0,43.0,4.6,16.6,100.0,224.47,172.93
2018,8,26,18,15,277.5,30.5,4.55,16.0,62.0,148.0,101.29
2018,8,26,18,30,151.0,18.0,4.5,15.4,24.0,62.26,0.0
2018,8,26,18,45,75.5,9.0,4.45,14.8,12.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,12.25,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,12.7,2.0,0.0,0.0
2018,8,27,5,45,131.0,15.5,3.2,13.2,25.0,15.24,0.0
2018,8,27,6,0,246.0,29.0,3.5,13.7,48.0,23.68,11.15
2018,8,27,6,15,344.5,39.5,3.55,14.25,88.5,30.46,20.64
2018,8,27,6,30,443.0,50.0,3.6,14.8,129.0,36.84,26.85
2018,8,27,6,45,303.5,65.0,3.7,15.35,127.5,46.91,36.05
2018,8,27,7,0,164.0,80.0,3.8,15.9,126.0,66.93,48.69
2018,8,27,7,15,182.0,100.0,3.7,16.45,160.5,94.55,67.45
2018,8,27,7,30,200.0,120.0,3.6,17.0,195.0,124.36,89.87
2018,8,27,7,45,270.0,134.0,3.55,17.55,251.0,160.56,116.51
2018,8,27,8,0,340.0,148.0,3.5,18.1,307.0,199.0,146.11
2018,8,27,8,15,479.5,143.5,3.5,18.65,394.5,253.34,187.52
2018,8,27,8,30,619.0,139.0,3.5,19.2,482.0,320.05,240.07
2018,8,27,8,45,663.0,137.5,3.45,19.75,533.0,367.36,279.52
2018,8,27,9,0,707.0,136.0,3.4,20.3,584.0,418.27,321.23
2018,8,27,9,15,690.5,152.5,3.4,20.8,613.5,459.91,355.18
2018,8,27,9,30,674.0,169.0,3.4,21.3,643.0,499.21,386.19
2018,8,27,9,45,666.0,185.5,3.45,21.8,673.5,540.88,418.03
2018,8,27,10,0,658.0,202.0,3.5,22.3,704.0,580.84,447.68
2018,8,27,10,15,719.0,184.0,3.55,22.7,751.5,631.51,485.85
2018,8,27,10,30,780.0,166.0,3.6,23.1,799.0,686.36,526.36
2018,8,27,10,45,791.0,165.0,3.7,23.55,821.5,721.94,551.76
2018,8,27,11,0,802.0,164.0,3.8,24.0,844.0,756.24,575.69
2018,8,27,11,15,808.5,164.0,3.85,24.3,859.0,786.53,595.84
2018,8,27,11,30,815.0,164.0,3.9,24.6,874.0,814.91,614.59
2018,8,27,11,45,820.0,162.0,4.0,24.9,881.0,838.05,629.91
2018,8,27,12,0,825.0,160.0,4.1,25.2,888.0,858.89,643.68
2018,8,27,12,15,827.5,158.5,4.15,25.4,887.5,875.63,654.73
2018,8,27,12,30,830.0,157.0,4.2,25.6,887.0,889.75,664.08
2018,8,27,12,45,831.0,154.5,4.3,25.75,878.5,898.82,670.46
2018,8,27,13,0,832.0,152.0,4.4,25.9,870.0,905.06,675.06
2018,8,27,13,15,828.0,150.0,4.45,25.85,853.0,904.44,675.43
2018,8,27,13,30,824.0,148.0,4.5,25.8,836.0,900.91,673.99
2018,8,27,13,45,817.5,146.0,4.6,25.75,811.5,892.27,669.59
2018,8,27,14,0,811.0,144.0,4.7,25.7,787.0,880.83,663.44
2018,8,27,14,15,802.0,141.0,4.7,25.45,756.0,863.41,653.09
2018,8,27,14,30,793.0,138.0,4.7,25.2,725.0,843.41,641.01
2018,8,27,14,45,781.5,134.0,4.75,24.95,688.0,817.78,625.27
2018,8,27,15,0,770.0,130.0,4.8,24.7,651.0,789.93,607.88
2018,8,27,15,15,753.0,127.0,4.8,24.7,609.0,759.46,587.63
2018,8,27,15,30,736.0,124.0,4.8,24.7,567.0,724.82,564.25
2018,8,27,15,45,715.5,118.5,4.8,23.75,520.5,683.41,537.71
2018,8,27,16,0,695.0,113.0,4.8,22.8,474.0,641.11,509.53
2018,8,27,16,15,669.0,106.5,4.75,22.1,425.5,593.28,475.1
2018,8,27,16,30,643.0,100.0,4.7,21.4,377.0,545.48,439.76
2018,8,27,16,45,606.5,92.5,4.65,20.7,326.5,490.46,397.66
2018,8,27,17,0,570.0,85.0,4.6,20.0,276.0,436.9,355.36
2018,8,27,17,15,518.0,76.0,4.5,19.2,227.0,375.29,305.17
2018,8,27,17,30,466.0,67.0,4.4,18.4,178.0,317.14,256.12
2018,8,27,17,45,391.0,56.0,4.3,17.55,133.0,250.64,198.97
2018,8,27,18,0,316.0,45.0,4.2,16.7,88.0,190.29,145.67
2018,8,27,18,15,210.0,30.5,4.1,16.2,54.0,124.15,81.92
2018,8,27,18,30,104.0,16.0,4.0,15.7,20.0,46.0,0.0
2018,8,27,18,45,52.0,8.0,3.9,15.15,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,11.65,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,12.2,2.0,0.0,0.0
2018,8,28,5,45,101.0,15.5,2.45,12.8,22.5,15.24,0.0
2018,8,28,6,0,191.0,29.0,2.8,13.4,43.0,22.79,9.86
2018,8,28,6,15,286.0,42.0,2.9,13.9,82.5,32.15,22.07
2018,8,28,6,30,381.0,55.0,3.0,14.4,122.0,41.79,31.23
2018,8,28,6,45,256.0,49.5,3.05,14.9,101.0,35.17,25.7
2018,8,28,7,0,131.0,44.0,3.1,15.4,80.0,38.1,25.12
2018,8,28,7,15,65.5,44.5,3.1,15.85,62.5,45.07,30.31
2018,8,28,7,30,0.0,45.0,3.1,16.3,45.0,43.46,31.21
2018,8,28,7,45,0.0,60.5,3.1,16.75,60.5,58.47,43.64
2018,8,28,8,0,0.0,76.0,3.1,17.2,76.0,73.49,55.9
2018,8,28,8,15,0.0,96.5,3.15,17.8,96.5,93.01,71.64
2018,8,28,8,30,0.0,117.0,3.2,18.4,117.0,112.29,86.94
2018,8,28,8,45,0.5,133.0,3.25,19.05,133.5,127.62,98.81
2018,8,28,9,0,1.0,149.0,3.3,19.7,150.0,143.04,110.62
2018,8,28,9,15,4.5,176.0,3.35,20.2,179.5,170.19,131.67
2018,8,28,9,30,8.0,203.0,3.4,20.7,209.0,197.72,152.77
2018,8,28,9,45,10.5,219.0,3.45,21.25,227.0,214.88,165.53
2018,8,28,10,0,13.0,235.0,3.5,21.8,245.0,232.31,178.42
2018,8,28,10,15,18.5,267.0,3.6,22.15,281.5,266.89,204.56
2018,8,28,10,30,24.0,299.0,3.7,22.5,318.0,302.02,230.82
2018,8,28,10,45,24.5,308.0,3.8,22.9,328.0,310.94,236.96
2018,8,28,11,0,25.0,317.0,3.9,23.3,338.0,322.03,244.8
2018,8,28,11,15,81.0,336.0,4.0,23.55,406.0,385.56,293.69
2018,8,28,11,30,137.0,355.0,4.1,23.8,474.0,453.14,344.8
2018,8,28,11,45,489.0,248.0,4.15,24.05,677.0,647.75,496.09
2018,8,28,12,0,841.0,141.0,4.2,24.3,880.0,849.55,641.28
2018,8,28,12,15,875.5,124.5,4.3,24.4,892.5,878.74,660.27
2018,8,28,12,30,910.0,108.0,4.4,24.5,905.0,905.7,678.88
2018,8,28,12,45,906.5,108.0,4.45,24.6,895.0,913.22,684.04
2018,8,28,13,0,903.0,108.0,4.5,24.7,885.0,917.65,687.32
2018,8,28,13,15,901.0,107.0,4.55,24.7,869.0,919.32,689.29
2018,8,28,13,30,899.0,106.0,4.6,24.7,853.0,917.9,689.3
2018,8,28,13,45,896.0,103.5,4.6,24.7,829.5,910.94,685.29
2018,8,28,14,0,893.0,101.0,4.6,24.7,806.0,900.92,679.33
2018,8,28,14,15,887.0,98.5,4.65,24.5,775.5,885.28,670.48
2018,8,28,14,30,881.0,96.0,4.7,24.3,745.0,866.77,659.72
2018,8,28,14,45,872.5,93.5,4.7,24.1,708.5,843.41,645.24
2018,8,28,15,0,864.0,91.0,4.7,23.9,672.0,817.53,628.98
2018,8,28,15,15,849.5,88.5,4.7,23.9,629.0,784.47,607.03
2018,8,28,15,30,835.0,86.0,4.7,23.9,586.0,749.53,583.6
2018,8,28,15,45,819.0,83.0,4.7,23.1,540.0,715.69,562.55
2018,8,28,16,0,803.0,80.0,4.7,22.3,494.0,675.99,536.74
2018,8,28,16,15,781.5,76.0,4.65,21.65,445.0,630.24,505.31
2018,8,28,16,30,760.0,72.0,4.6,21.0,396.0,583.98,471.35
2018,8,28,16,45,727.5,67.5,4.55,20.4,344.5,530.24,430.13
2018,8,28,17,0,695.0,63.0,4.5,19.8,293.0,477.43,388.21
2018,8,28,17,15,645.5,57.0,4.4,19.05,241.5,415.27,337.35
2018,8,28,17,30,596.0,51.0,4.3,18.3,190.0,358.96,289.23
2018,8,28,17,45,517.0,44.0,4.15,17.55,142.5,289.93,229.26
2018,8,28,18,0,438.0,37.0,4.0,16.8,95.0,227.68,173.18
2018,8,28,18,15,301.0,26.5,3.85,16.3,58.5,148.13,93.66
2018,8,28,18,30,164.0,16.0,3.7,15.8,22.0,62.79,0.0
2018,8,28,18,45,82.0,8.0,3.55,15.25,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,12.05,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,152.5,14.0,1.65,13.3,24.0,13.76,0.0
2018,8,29,6,0,285.0,25.0,1.8,13.9,46.0,19.95,7.19
2018,8,29,6,15,392.0,34.0,1.95,14.6,87.5,25.56,16.3
2018,8,29,6,30,499.0,43.0,2.1,15.3,129.0,30.85,21.51
2018,8,29,6,45,564.0,50.0,2.2,15.95,178.5,34.1,24.64
2018,8,29,7,0,629.0,57.0,2.3,16.6,228.0,47.29,27.55
2018,8,29,7,15,671.5,62.0,2.25,17.15,279.5,91.56,47.77
2018,8,29,7,30,714.0,67.0,2.2,17.7,331.0,136.89,77.86
2018,8,29,7,45,743.5,71.0,2.2,18.2,382.0,183.53,114.92
2018,8,29,8,0,773.0,75.0,2.2,18.7,433.0,233.02,157.02
2018,8,29,8,15,796.0,78.5,2.2,19.3,482.5,282.93,200.56
2018,8,29,8,30,819.0,82.0,2.2,19.9,532.0,334.59,245.26
2018,8,29,8,45,835.5,85.0,2.25,20.5,577.5,388.83,291.22
2018,8,29,9,0,852.0,88.0,2.3,21.1,623.0,439.58,333.38
2018,8,29,9,15,867.0,89.0,2.35,21.65,664.5,488.19,372.84
2018,8,29,9,30,882.0,90.0,2.4,22.2,706.0,536.77,411.1
2018,8,29,9,45,894.0,91.5,2.5,22.8,742.5,583.87,447.24
2018,8,29,10,0,906.0,93.0,2.6,23.4,779.0,630.23,481.85
2018,8,29,10,15,914.0,94.0,2.7,23.9,808.5,672.61,512.94
2018,8,29,10,30,922.0,95.0,2.8,24.4,838.0,713.48,542.07
2018,8,29,10,45,928.5,95.5,2.95,24.85,860.5,751.14,567.27
2018,8,29,11,0,935.0,96.0,3.1,25.3,883.0,786.81,590.93
2018,8,29,11,15,939.0,96.0,3.25,25.6,897.5,817.92,611.7
2018,8,29,11,30,943.0,96.0,3.4,25.9,912.0,846.58,630.76
2018,8,29,11,45,946.0,96.0,3.55,26.25,919.5,871.81,647.38
2018,8,29,12,0,949.0,96.0,3.7,26.6,927.0,894.28,662.15
2018,8,29,12,15,946.5,97.5,3.8,26.7,925.0,910.66,673.28
2018,8,29,12,30,944.0,99.0,3.9,26.8,923.0,923.94,682.47
2018,8,29,12,45,939.5,100.5,4.05,26.95,913.0,932.32,688.63
2018,8,29,13,0,935.0,102.0,4.2,27.1,903.0,937.51,692.79
2018,8,29,13,15,933.0,100.0,4.35,27.0,886.0,938.14,694.71
2018,8,29,13,30,931.0,98.0,4.5,26.9,869.0,935.55,694.6
2018,8,29,13,45,927.0,96.5,4.6,26.85,845.0,928.51,691.32
2018,8,29,14,0,923.0,95.0,4.7,26.8,821.0,918.34,686.22
2018,8,29,14,15,916.0,93.5,4.8,26.5,789.5,902.48,678.0
2018,8,29,14,30,909.0,92.0,4.9,26.2,758.0,883.71,667.79
2018,8,29,14,45,899.0,90.0,5.0,25.9,720.0,859.09,653.45
2018,8,29,15,0,889.0,88.0,5.1,25.6,682.0,831.92,637.22
2018,8,29,15,15,874.5,86.0,5.1,25.6,638.5,798.8,615.33
2018,8,29,15,30,860.0,84.0,5.1,25.6,595.0,763.73,591.91
2018,8,29,15,45,842.0,81.0,5.15,24.6,547.5,723.2,566.78
2018,8,29,16,0,824.0,78.0,5.2,23.6,500.0,685.73,543.33
2018,8,29,16,15,798.5,75.0,5.15,22.9,449.0,637.72,510.33
2018,8,29,16,30,773.0,72.0,5.1,22.2,398.0,589.44,474.78
2018,8,29,16,45,736.0,67.5,5.05,21.5,345.0,532.55,431.2
2018,8,29,17,0,699.0,63.0,5.0,20.8,292.0,476.92,387.09
2018,8,29,17,15,644.0,58.0,4.85,20.1,239.5,415.56,336.51
2018,8,29,17,30,589.0,53.0,4.7,19.4,187.0,355.67,285.35
2018,8,29,17,45,467.0,44.5,4.55,18.65,133.5,267.09,210.06
2018,8,29,18,0,345.0,36.0,4.4,17.9,80.0,189.47,142.67
2018,8,29,18,15,202.5,22.0,4.1,17.4,45.0,108.02,62.96
2018,8,29,18,30,60.0,8.0,3.8,16.9,10.0,24.83,0.0
2018,8,29,18,45,30.0,4.0,3.55,16.45,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
