Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,9.4,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.7,12.0,10.81,0.0
2018,9,19,6,15,212.0,25.0,1.45,10.55,45.5,20.53,4.28
2018,9,19,6,30,352.0,39.0,1.7,11.4,79.0,31.02,21.04
2018,9,19,6,45,442.5,48.0,1.95,12.25,125.0,35.92,26.23
2018,9,19,7,0,533.0,57.0,2.2,13.1,171.0,40.64,30.75
2018,9,19,7,15,600.0,63.0,2.05,13.8,224.0,49.04,31.86
2018,9,19,7,30,667.0,69.0,1.9,14.5,277.0,91.37,49.08
2018,9,19,7,45,709.0,73.0,1.7,15.15,329.0,136.09,78.32
2018,9,19,8,0,751.0,77.0,1.5,15.8,381.0,188.05,119.05
2018,9,19,8,15,779.0,81.0,1.4,16.65,431.0,237.43,160.83
2018,9,19,8,30,807.0,85.0,1.3,17.5,481.0,289.04,205.12
2018,9,19,8,45,827.0,87.5,1.2,18.35,526.5,338.72,247.67
2018,9,19,9,0,847.0,90.0,1.1,19.2,572.0,389.3,289.77
2018,9,19,9,15,861.5,93.0,1.25,20.2,613.0,438.72,330.41
2018,9,19,9,30,876.0,96.0,1.4,21.2,654.0,491.05,371.88
2018,9,19,9,45,887.0,97.5,1.5,22.2,688.5,536.57,406.97
2018,9,19,10,0,898.0,99.0,1.6,23.2,723.0,581.17,440.29
2018,9,19,10,15,906.0,100.5,1.8,24.15,751.0,622.87,471.19
2018,9,19,10,30,914.0,102.0,2.0,25.1,779.0,662.98,500.17
2018,9,19,10,45,919.5,103.0,2.2,26.1,799.5,699.22,525.65
2018,9,19,11,0,925.0,104.0,2.4,27.1,820.0,733.34,548.85
2018,9,19,11,15,928.0,105.0,2.5,27.6,833.0,763.39,568.28
2018,9,19,11,30,931.0,106.0,2.6,28.1,846.0,790.87,585.9
2018,9,19,11,45,932.5,106.0,2.7,28.6,850.5,813.55,600.26
2018,9,19,12,0,934.0,106.0,2.8,29.1,855.0,833.34,612.72
2018,9,19,12,15,933.5,105.5,2.85,29.35,851.5,848.08,622.16
2018,9,19,12,30,933.0,105.0,2.9,29.6,848.0,859.7,629.66
2018,9,19,12,45,930.0,104.5,2.95,29.85,836.0,866.14,633.84
2018,9,19,13,0,927.0,104.0,3.0,30.1,824.0,869.37,636.05
2018,9,19,13,15,922.5,102.5,3.0,30.2,804.0,867.1,634.83
2018,9,19,13,30,918.0,101.0,3.0,30.3,784.0,861.64,631.66
2018,9,19,13,45,910.5,100.0,3.05,30.4,757.0,851.1,625.56
2018,9,19,14,0,903.0,99.0,3.1,30.5,730.0,837.54,617.55
2018,9,19,14,15,892.5,97.0,3.15,30.45,695.5,817.59,605.69
2018,9,19,14,30,882.0,95.0,3.2,30.4,661.0,794.92,592.0
2018,9,19,14,45,868.5,92.0,3.25,30.35,620.5,766.3,574.19
2018,9,19,15,0,855.0,89.0,3.3,30.3,580.0,739.49,557.54
2018,9,19,15,15,835.5,86.0,3.3,30.3,534.5,702.24,533.07
2018,9,19,15,30,816.0,83.0,3.3,30.3,489.0,663.43,507.25
2018,9,19,15,45,789.5,79.5,3.3,29.8,439.5,618.16,476.23
2018,9,19,16,0,763.0,76.0,3.3,29.3,390.0,572.32,443.6
2018,9,19,16,15,725.0,71.5,2.95,28.45,338.0,518.32,403.52
2018,9,19,16,30,687.0,67.0,2.6,27.6,286.0,467.82,364.7
2018,9,19,16,45,630.5,60.5,2.3,26.7,234.0,404.7,315.1
2018,9,19,17,0,574.0,54.0,2.0,25.8,182.0,344.91,266.3
2018,9,19,17,15,483.0,46.0,2.05,24.55,134.0,272.64,207.12
2018,9,19,17,30,392.0,38.0,2.1,23.3,86.0,207.68,151.34
2018,9,19,17,45,249.5,26.0,2.2,22.05,51.0,125.37,63.78
2018,9,19,18,0,107.0,14.0,2.3,20.8,16.0,43.85,0.0
2018,9,19,18,15,53.5,7.0,2.6,20.25,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,20,5,45,42.5,5.5,2.15,12.6,6.0,0.0,0.0
2018,9,20,6,0,85.0,11.0,2.2,12.9,12.0,10.81,0.0
2018,9,20,6,15,236.5,23.5,2.4,13.85,45.5,19.18,1.83
2018,9,20,6,30,388.0,36.0,2.6,14.8,79.0,28.23,18.22
2018,9,20,6,45,483.5,44.5,2.8,15.7,127.5,32.87,23.12
2018,9,20,7,0,579.0,53.0,3.0,16.6,176.0,37.33,27.34
2018,9,20,7,15,638.0,58.5,3.0,17.4,228.0,43.84,33.18
2018,9,20,7,30,697.0,64.0,3.0,18.2,280.0,90.6,47.32
2018,9,20,7,45,736.0,69.0,2.95,19.05,332.5,136.99,76.98
2018,9,20,8,0,775.0,74.0,2.9,19.9,385.0,187.21,115.77
2018,9,20,8,15,802.5,77.5,2.8,20.65,435.5,237.19,157.88
2018,9,20,8,30,830.0,81.0,2.7,21.4,486.0,289.31,202.7
2018,9,20,8,45,850.0,83.5,2.6,22.2,532.0,340.05,246.38
2018,9,20,9,0,870.0,86.0,2.5,23.0,578.0,391.64,289.8
2018,9,20,9,15,886.0,88.0,2.45,23.75,619.5,445.09,333.45
2018,9,20,9,30,902.0,90.0,2.4,24.5,661.0,494.9,373.01
2018,9,20,9,45,914.5,90.5,2.3,25.25,696.5,541.26,408.6
2018,9,20,10,0,927.0,91.0,2.2,26.0,732.0,586.73,442.25
2018,9,20,10,15,934.5,93.0,2.1,26.7,760.5,629.6,472.87
2018,9,20,10,30,942.0,95.0,2.0,27.4,789.0,670.78,501.21
2018,9,20,10,45,947.5,95.5,1.95,28.1,809.5,707.36,525.78
2018,9,20,11,0,953.0,96.0,1.9,28.8,830.0,741.72,547.69
2018,9,20,11,15,956.0,96.0,1.85,29.45,842.5,771.45,565.12
2018,9,20,11,30,959.0,96.0,1.8,30.1,855.0,798.51,580.59
2018,9,20,11,45,960.0,96.5,1.75,30.7,859.5,821.75,593.52
2018,9,20,12,0,961.0,97.0,1.7,31.3,864.0,842.01,604.45
2018,9,20,12,15,961.5,96.5,1.7,31.6,861.0,857.79,613.72
2018,9,20,12,30,962.0,96.0,1.7,31.9,858.0,870.4,621.07
2018,9,20,12,45,960.0,95.0,1.75,32.2,846.0,877.23,625.38
2018,9,20,13,0,958.0,94.0,1.8,32.5,834.0,880.75,627.74
2018,9,20,13,15,953.0,93.5,1.8,32.65,814.0,879.02,626.79
2018,9,20,13,30,948.0,93.0,1.8,32.8,794.0,874.0,623.91
2018,9,20,13,45,941.5,91.5,1.85,32.9,766.5,863.46,618.28
2018,9,20,14,0,935.0,90.0,1.9,33.0,739.0,849.77,610.74
2018,9,20,14,15,925.5,88.0,1.95,32.9,704.5,830.11,599.88
2018,9,20,14,30,916.0,86.0,2.0,32.8,670.0,807.58,587.17
2018,9,20,14,45,902.5,84.0,2.05,32.75,629.0,779.34,570.48
2018,9,20,15,0,889.0,82.0,2.1,32.7,588.0,748.74,552.09
2018,9,20,15,15,870.0,79.5,2.1,32.7,542.0,711.53,528.55
2018,9,20,15,30,851.0,77.0,2.1,32.7,496.0,676.68,506.38
2018,9,20,15,45,825.0,73.5,2.15,32.2,445.5,630.73,476.32
2018,9,20,16,0,799.0,70.0,2.2,31.7,395.0,584.09,444.3
2018,9,20,16,15,763.0,66.0,1.95,30.6,342.5,530.71,405.98
2018,9,20,16,30,727.0,62.0,1.7,29.5,290.0,478.02,366.72
2018,9,20,16,45,671.0,56.5,1.45,28.35,237.0,414.61,317.92
2018,9,20,17,0,615.0,51.0,1.2,27.2,184.0,357.44,271.78
2018,9,20,17,15,523.0,43.5,1.25,25.95,135.0,284.03,212.51
2018,9,20,17,30,431.0,36.0,1.3,24.7,86.0,218.01,155.93
2018,9,20,17,45,276.5,24.5,1.35,23.4,50.5,129.88,54.18
2018,9,20,18,0,122.0,13.0,1.4,22.1,15.0,46.51,0.0
2018,9,20,18,15,61.0,6.5,1.5,21.55,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,21,5,45,45.5,5.0,1.25,13.4,5.5,0.0,0.0
2018,9,21,6,0,91.0,10.0,1.2,13.6,11.0,9.83,0.0
2018,9,21,6,15,246.5,21.5,1.4,14.65,44.0,17.31,0.0
2018,9,21,6,30,402.0,33.0,1.6,15.7,77.0,25.48,15.74
2018,9,21,6,45,496.0,41.5,1.8,16.75,125.0,30.31,20.77
2018,9,21,7,0,590.0,50.0,2.0,17.8,173.0,34.91,25.07
2018,9,21,7,15,647.5,55.5,1.95,18.65,225.0,39.59,29.28
2018,9,21,7,30,705.0,61.0,1.9,19.5,277.0,86.4,43.94
2018,9,21,7,45,742.5,65.5,1.9,20.3,329.0,132.51,72.74
2018,9,21,8,0,780.0,70.0,1.9,21.1,381.0,182.29,110.73
2018,9,21,8,15,806.0,73.5,1.9,22.0,430.5,232.12,152.26
2018,9,21,8,30,832.0,77.0,1.9,22.9,480.0,283.93,196.36
2018,9,21,8,45,851.0,79.5,1.9,23.8,525.5,334.35,239.38
2018,9,21,9,0,870.0,82.0,1.9,24.7,571.0,389.13,284.69
2018,9,21,9,15,883.5,85.0,1.9,25.6,612.0,438.79,324.95
2018,9,21,9,30,897.0,88.0,1.9,26.5,653.0,488.16,363.63
2018,9,21,9,45,907.0,89.5,1.95,27.4,687.5,533.89,398.55
2018,9,21,10,0,917.0,91.0,2.0,28.3,722.0,578.56,431.55
2018,9,21,10,15,924.0,92.5,2.05,29.05,749.5,620.22,461.65
2018,9,21,10,30,931.0,94.0,2.1,29.8,777.0,660.17,489.68
2018,9,21,10,45,935.0,95.0,2.15,30.5,796.5,695.81,514.13
2018,9,21,11,0,939.0,96.0,2.2,31.2,816.0,729.17,536.22
2018,9,21,11,15,941.0,97.0,2.3,31.5,828.0,758.71,555.41
2018,9,21,11,30,943.0,98.0,2.4,31.8,840.0,785.58,572.8
2018,9,21,11,45,943.0,98.5,2.55,32.15,844.0,807.67,587.23
2018,9,21,12,0,943.0,99.0,2.7,32.5,848.0,826.78,599.76
2018,9,21,12,15,940.5,99.5,2.8,32.6,843.5,840.89,609.36
2018,9,21,12,30,938.0,100.0,2.9,32.7,839.0,851.82,617.01
2018,9,21,12,45,933.0,100.5,3.05,32.8,826.0,857.54,621.67
2018,9,21,13,0,928.0,101.0,3.2,32.9,813.0,860.03,624.34
2018,9,21,13,15,922.0,100.0,3.3,32.8,792.5,856.93,623.65
2018,9,21,13,30,916.0,99.0,3.4,32.7,772.0,850.63,620.99
2018,9,21,13,45,907.5,98.0,3.5,32.65,744.5,839.19,614.87
2018,9,21,14,0,899.0,97.0,3.6,32.6,717.0,824.75,606.83
2018,9,21,14,15,888.0,95.5,3.65,32.3,682.5,804.93,595.55
2018,9,21,14,30,877.0,94.0,3.7,32.0,648.0,782.42,582.45
2018,9,21,14,45,862.0,91.5,3.8,31.7,607.5,757.3,567.68
2018,9,21,15,0,847.0,89.0,3.9,31.4,567.0,726.03,548.46
2018,9,21,15,15,827.0,86.0,3.9,31.4,521.5,688.68,523.72
2018,9,21,15,30,807.0,83.0,3.9,31.4,476.0,649.82,497.45
2018,9,21,15,45,780.0,79.0,3.9,30.3,426.5,604.07,466.62
2018,9,21,16,0,753.0,75.0,3.9,29.2,377.0,557.81,434.32
2018,9,21,16,15,715.0,70.0,3.85,28.3,325.5,503.87,394.53
2018,9,21,16,30,677.0,65.0,3.8,27.4,274.0,453.47,355.84
2018,9,21,16,45,619.0,59.0,3.7,26.45,223.0,391.09,306.33
2018,9,21,17,0,561.0,53.0,3.6,25.5,172.0,332.2,257.62
2018,9,21,17,15,468.0,44.0,3.5,24.3,124.5,259.42,196.82
2018,9,21,17,30,375.0,35.0,3.4,23.1,77.0,194.32,139.39
2018,9,21,17,45,229.0,22.5,3.25,21.85,44.0,110.12,31.59
2018,9,21,18,0,83.0,10.0,3.1,20.6,11.0,32.4,0.0
2018,9,21,18,15,41.5,5.0,3.15,19.9,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,17.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,22,5,45,36.0,4.5,2.1,11.0,5.0,0.0,0.0
2018,9,22,6,0,72.0,9.0,2.2,11.2,10.0,8.85,0.0
2018,9,22,6,15,215.5,22.0,2.35,11.85,41.5,18.02,0.0
2018,9,22,6,30,359.0,35.0,2.5,12.5,73.0,27.66,17.68
2018,9,22,6,45,458.0,43.5,2.65,13.1,120.0,32.32,22.84
2018,9,22,7,0,557.0,52.0,2.8,13.7,167.0,36.81,27.2
2018,9,22,7,15,619.0,58.0,2.7,14.6,218.5,39.73,29.9
2018,9,22,7,30,681.0,64.0,2.6,15.5,270.0,82.26,42.65
2018,9,22,7,45,722.0,68.0,2.55,16.35,322.0,130.46,73.32
2018,9,22,8,0,763.0,72.0,2.5,17.2,374.0,179.16,110.65
2018,9,22,8,15,791.5,75.0,2.5,18.1,423.5,228.12,151.97
2018,9,22,8,30,820.0,78.0,2.5,19.0,473.0,279.31,196.27
2018,9,22,8,45,840.5,81.0,2.45,19.85,519.0,329.99,240.29
2018,9,22,9,0,861.0,84.0,2.4,20.7,565.0,381.59,284.15
2018,9,22,9,15,874.0,87.0,2.45,21.6,605.5,434.15,327.64
2018,9,22,9,30,887.0,90.0,2.5,22.5,646.0,482.81,366.89
2018,9,22,9,45,895.0,93.0,2.55,23.45,680.0,528.46,402.58
2018,9,22,10,0,903.0,96.0,2.6,24.4,714.0,572.91,436.2
2018,9,22,10,15,911.5,98.0,2.7,25.1,742.5,615.33,467.92
2018,9,22,10,30,920.0,100.0,2.8,25.8,771.0,656.19,497.69
2018,9,22,10,45,926.0,100.5,2.9,26.5,791.5,692.25,523.4
2018,9,22,11,0,932.0,101.0,3.0,27.2,812.0,726.19,547.06
2018,9,22,11,15,935.5,101.5,3.15,27.75,824.5,756.07,566.79
2018,9,22,11,30,939.0,102.0,3.3,28.3,837.0,783.37,584.56
2018,9,22,11,45,940.5,101.5,3.4,28.9,841.0,805.48,598.39
2018,9,22,12,0,942.0,101.0,3.5,29.5,845.0,824.66,610.27
2018,9,22,12,15,944.5,99.0,3.6,29.8,842.0,840.1,620.4
2018,9,22,12,30,947.0,97.0,3.7,30.1,839.0,852.43,628.55
2018,9,22,12,45,946.5,95.5,3.8,30.35,827.5,859.69,633.54
2018,9,22,13,0,946.0,94.0,3.9,30.6,816.0,863.7,636.48
2018,9,22,13,15,887.0,114.0,3.95,30.5,777.5,839.56,621.18
2018,9,22,13,30,828.0,134.0,4.0,30.4,739.0,816.27,606.64
2018,9,22,13,45,851.5,119.5,4.1,30.35,721.5,817.13,608.74
2018,9,22,14,0,875.0,105.0,4.2,30.3,704.0,810.54,605.7
2018,9,22,14,15,889.0,95.5,4.15,30.05,678.0,801.92,601.3
2018,9,22,14,30,903.0,86.0,4.1,29.8,652.0,789.71,594.54
2018,9,22,14,45,890.0,82.5,4.1,29.55,611.0,760.39,576.06
2018,9,22,15,0,877.0,79.0,4.1,29.3,570.0,728.71,555.87
2018,9,22,15,15,857.5,77.0,4.1,29.3,524.5,692.04,531.36
2018,9,22,15,30,838.0,75.0,4.1,29.3,479.0,657.76,508.33
2018,9,22,15,45,812.5,71.5,4.0,28.45,429.5,612.65,476.94
2018,9,22,16,0,787.0,68.0,3.9,27.6,380.0,566.88,444.03
2018,9,22,16,15,750.5,63.5,3.7,26.75,328.0,513.32,403.84
2018,9,22,16,30,714.0,59.0,3.5,25.9,276.0,460.56,362.78
2018,9,22,16,45,655.5,53.5,3.35,25.05,223.5,396.96,311.76
2018,9,22,17,0,597.0,48.0,3.2,24.2,171.0,339.77,263.72
2018,9,22,17,15,498.5,41.0,3.1,23.0,123.5,266.06,201.73
2018,9,22,17,30,400.0,34.0,3.0,21.8,76.0,200.33,142.47
2018,9,22,17,45,243.0,22.0,2.9,20.6,43.5,111.42,10.84
2018,9,22,18,0,86.0,10.0,2.8,19.4,11.0,32.83,0.0
2018,9,22,18,15,43.0,5.0,3.0,18.8,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,3.4,12.25,5.0,0.0,0.0
2018,9,23,6,0,79.0,10.0,3.5,12.3,10.0,9.83,0.0
2018,9,23,6,15,231.0,21.5,3.6,12.85,41.0,17.7,0.0
2018,9,23,6,30,383.0,33.0,3.7,13.4,72.0,25.88,15.95
2018,9,23,6,45,481.0,40.5,3.75,13.95,119.0,29.75,20.45
2018,9,23,7,0,579.0,48.0,3.8,14.5,166.0,33.52,24.16
2018,9,23,7,15,637.5,54.0,3.75,15.25,217.5,39.4,29.5
2018,9,23,7,30,696.0,60.0,3.7,16.0,269.0,81.06,41.81
2018,9,23,7,45,734.0,64.0,3.65,16.75,320.0,126.1,69.35
2018,9,23,8,0,772.0,68.0,3.6,17.5,371.0,174.85,106.71
2018,9,23,8,15,799.0,71.5,3.5,18.2,420.5,224.31,148.66
2018,9,23,8,30,826.0,75.0,3.4,18.9,470.0,275.84,193.62
2018,9,23,8,45,845.5,77.5,3.35,19.6,515.0,325.97,237.75
2018,9,23,9,0,865.0,80.0,3.3,20.3,560.0,380.49,284.5
2018,9,23,9,15,880.0,82.0,3.3,21.15,601.0,429.46,325.79
2018,9,23,9,30,895.0,84.0,3.3,22.0,642.0,478.26,365.68
2018,9,23,9,45,906.5,84.5,3.3,22.8,676.0,523.56,401.79
2018,9,23,10,0,918.0,85.0,3.3,23.6,710.0,567.88,436.02
2018,9,23,10,15,925.5,86.5,3.3,24.35,737.5,609.68,467.39
2018,9,23,10,30,933.0,88.0,3.3,25.1,765.0,649.79,496.62
2018,9,23,10,45,938.5,88.5,3.35,25.8,785.5,685.79,522.42
2018,9,23,11,0,944.0,89.0,3.4,26.5,806.0,719.59,545.93
2018,9,23,11,15,947.5,89.0,3.5,27.1,818.0,749.13,565.13
2018,9,23,11,30,951.0,89.0,3.6,27.7,830.0,776.05,582.43
2018,9,23,11,45,952.5,89.0,3.65,28.25,834.5,798.71,596.66
2018,9,23,12,0,954.0,89.0,3.7,28.8,839.0,818.42,608.86
2018,9,23,12,15,954.0,88.5,3.85,28.95,835.0,833.4,619.34
2018,9,23,12,30,954.0,88.0,4.0,29.1,831.0,845.21,627.79
2018,9,23,12,45,952.5,86.5,4.1,29.2,819.0,851.56,632.55
2018,9,23,13,0,951.0,85.0,4.2,29.3,807.0,854.62,635.23
2018,9,23,13,15,946.5,84.5,4.3,29.15,787.0,853.02,635.52
2018,9,23,13,30,942.0,84.0,4.4,29.0,767.0,848.15,633.71
2018,9,23,13,45,935.0,82.5,4.45,28.8,739.5,836.99,627.64
2018,9,23,14,0,928.0,81.0,4.5,28.6,712.0,822.72,619.52
2018,9,23,14,15,918.5,79.5,4.5,28.3,678.0,803.49,608.07
2018,9,23,14,30,909.0,78.0,4.5,28.0,644.0,781.45,594.67
2018,9,23,14,45,896.5,76.0,4.5,27.65,604.0,753.96,577.49
2018,9,23,15,0,884.0,74.0,4.5,27.3,564.0,724.12,558.49
2018,9,23,15,15,865.0,71.5,4.5,27.3,518.0,687.03,533.33
2018,9,23,15,30,846.0,69.0,4.5,27.3,472.0,648.36,506.74
2018,9,23,15,45,821.5,65.5,4.35,26.4,423.0,607.54,478.07
2018,9,23,16,0,797.0,62.0,4.2,25.5,374.0,562.14,444.89
2018,9,23,16,15,761.5,58.5,4.05,24.65,323.0,510.11,405.32
2018,9,23,16,30,726.0,55.0,3.9,23.8,272.0,458.8,364.78
2018,9,23,16,45,669.5,50.0,3.75,23.0,220.0,396.57,313.98
2018,9,23,17,0,613.0,45.0,3.6,22.2,168.0,337.5,263.7
2018,9,23,17,15,516.0,38.0,3.4,21.05,120.5,267.11,203.26
2018,9,23,17,30,419.0,31.0,3.2,19.9,73.0,201.97,142.35
2018,9,23,17,45,256.0,20.5,3.0,18.75,41.5,111.52,0.0
2018,9,23,18,0,93.0,10.0,2.8,17.6,10.0,34.3,0.0
2018,9,23,18,15,46.5,5.0,2.85,17.0,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,5,45,45.5,5.0,0.95,11.1,5.0,0.0,0.0
2018,9,24,6,0,91.0,10.0,0.9,11.4,10.0,9.83,0.0
2018,9,24,6,15,255.0,20.5,0.95,12.15,41.5,16.86,0.0
2018,9,24,6,30,419.0,31.0,1.0,12.9,73.0,24.12,14.41
2018,9,24,6,45,519.0,38.0,1.05,13.7,121.0,27.67,18.68
2018,9,24,7,0,619.0,45.0,1.1,14.5,169.0,34.1,24.7
2018,9,24,7,15,677.0,50.5,1.05,15.35,221.5,36.43,26.9
2018,9,24,7,30,735.0,56.0,1.0,16.2,274.0,77.43,38.33
2018,9,24,7,45,773.0,59.5,0.95,17.0,326.5,124.01,65.94
2018,9,24,8,0,811.0,63.0,0.9,17.8,379.0,174.23,103.69
2018,9,24,8,15,837.0,66.0,0.95,19.1,429.0,224.95,145.71
2018,9,24,8,30,863.0,69.0,1.0,20.4,479.0,281.52,193.43
2018,9,24,8,45,881.5,71.0,1.1,21.65,524.5,332.48,236.86
2018,9,24,9,0,900.0,73.0,1.2,22.9,570.0,384.0,279.82
2018,9,24,9,15,912.5,75.5,1.2,24.15,610.5,433.91,320.01
2018,9,24,9,30,925.0,78.0,1.2,25.4,651.0,483.37,358.29
2018,9,24,9,45,934.5,79.5,1.2,26.6,685.5,529.77,392.95
2018,9,24,10,0,944.0,81.0,1.2,27.8,720.0,574.98,425.38
2018,9,24,10,15,951.0,82.5,1.1,28.45,748.0,617.39,454.83
2018,9,24,10,30,958.0,84.0,1.0,29.1,776.0,658.0,481.85
2018,9,24,10,45,963.0,84.5,0.9,29.7,796.0,694.41,505.1
2018,9,24,11,0,968.0,85.0,0.8,30.3,816.0,728.51,525.77
2018,9,24,11,15,970.0,86.0,0.75,30.75,828.0,758.55,542.86
2018,9,24,11,30,972.0,87.0,0.7,31.2,840.0,785.83,557.96
2018,9,24,11,45,973.0,87.0,0.65,31.6,844.0,808.48,570.1
2018,9,24,12,0,974.0,87.0,0.6,32.0,848.0,828.09,580.28
2018,9,24,12,15,972.5,87.0,0.7,32.25,843.5,842.63,590.2
2018,9,24,12,30,971.0,87.0,0.8,32.5,839.0,853.9,598.24
2018,9,24,12,45,968.0,86.5,0.9,32.7,826.5,860.17,603.39
2018,9,24,13,0,965.0,86.0,1.0,32.9,814.0,863.08,606.59
2018,9,24,13,15,960.5,85.5,1.15,32.95,794.0,861.45,608.11
2018,9,24,13,30,956.0,85.0,1.3,33.0,774.0,856.5,607.55
2018,9,24,13,45,949.5,83.5,1.45,33.1,746.0,845.64,603.08
2018,9,24,14,0,943.0,82.0,1.6,33.2,718.0,831.6,596.52
2018,9,24,14,15,932.5,80.5,1.7,33.05,683.0,811.4,586.0
2018,9,24,14,30,922.0,79.0,1.8,32.9,648.0,788.37,573.55
2018,9,24,14,45,908.0,77.0,1.95,32.8,607.0,759.54,557.35
2018,9,24,15,0,894.0,75.0,2.1,32.7,566.0,728.37,539.26
2018,9,24,15,15,875.0,72.5,2.1,32.7,520.0,691.08,515.46
2018,9,24,15,30,856.0,70.0,2.1,32.7,474.0,652.18,490.24
2018,9,24,15,45,829.0,67.0,2.25,32.0,423.5,610.12,462.69
2018,9,24,16,0,802.0,64.0,2.4,31.3,373.0,563.63,430.83
2018,9,24,16,15,763.5,60.0,2.2,30.1,321.0,509.26,391.42
2018,9,24,16,30,725.0,56.0,2.0,28.9,269.0,455.83,351.08
2018,9,24,16,45,665.5,50.5,1.8,27.7,216.5,391.84,300.99
2018,9,24,17,0,606.0,45.0,1.6,26.5,164.0,331.25,251.42
2018,9,24,17,15,504.0,38.0,1.75,25.25,116.5,259.84,192.41
2018,9,24,17,30,402.0,31.0,1.9,24.0,69.0,193.84,131.15
2018,9,24,17,45,233.5,19.0,2.1,22.7,38.0,100.78,0.0
2018,9,24,18,0,65.0,7.0,2.3,21.4,7.0,6.88,0.0
2018,9,24,18,15,32.5,3.5,2.65,20.7,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.75,17.85,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,25,5,45,19.0,2.5,1.65,10.5,2.5,0.0,0.0
2018,9,25,6,0,38.0,5.0,1.6,10.6,5.0,4.91,0.0
2018,9,25,6,15,184.5,18.5,1.7,11.3,34.5,14.95,0.0
2018,9,25,6,30,331.0,32.0,1.8,12.0,64.0,25.29,15.22
2018,9,25,6,45,443.5,40.0,1.9,12.7,111.0,29.64,20.43
2018,9,25,7,0,556.0,48.0,2.0,13.4,158.0,33.86,24.56
2018,9,25,7,15,635.5,52.0,1.85,14.3,212.0,37.93,28.32
2018,9,25,7,30,715.0,56.0,1.7,15.2,266.0,74.41,37.36
2018,9,25,7,45,754.0,60.0,1.5,16.1,318.0,120.35,64.27
2018,9,25,8,0,793.0,64.0,1.3,17.0,370.0,170.06,101.5
2018,9,25,8,15,819.5,67.0,1.25,18.0,419.5,219.87,142.98
2018,9,25,8,30,846.0,70.0,1.2,19.0,469.0,275.57,190.37
2018,9,25,8,45,865.5,72.5,1.15,20.0,515.0,326.37,233.87
2018,9,25,9,0,885.0,75.0,1.1,21.0,561.0,377.86,276.91
2018,9,25,9,15,899.0,77.0,1.15,22.0,601.5,427.17,317.4
2018,9,25,9,30,913.0,79.0,1.2,23.0,642.0,476.17,356.28
2018,9,25,9,45,922.5,81.5,1.2,24.0,676.5,522.91,391.91
2018,9,25,10,0,932.0,84.0,1.2,25.0,711.0,568.51,425.36
2018,9,25,10,15,939.0,85.0,1.3,25.85,738.5,609.94,455.69
2018,9,25,10,30,946.0,86.0,1.4,26.7,766.0,649.59,483.94
2018,9,25,10,45,951.0,87.0,1.5,27.55,786.0,686.02,509.23
2018,9,25,11,0,956.0,88.0,1.6,28.4,806.0,720.18,532.38
2018,9,25,11,15,959.0,88.0,1.65,29.2,818.0,749.56,550.28
2018,9,25,11,30,962.0,88.0,1.7,30.0,830.0,776.23,566.13
2018,9,25,11,45,963.5,88.0,1.75,30.8,834.0,798.97,579.31
2018,9,25,12,0,965.0,88.0,1.8,31.6,838.0,818.72,590.52
2018,9,25,12,15,963.5,88.5,1.9,32.0,834.0,833.57,600.0
2018,9,25,12,30,962.0,89.0,2.0,32.4,830.0,845.19,607.5
2018,9,25,12,45,958.0,89.0,2.05,32.85,817.0,851.06,610.84
2018,9,25,13,0,954.0,89.0,2.1,33.3,804.0,853.62,612.19
2018,9,25,13,15,949.0,88.0,2.25,33.35,783.5,851.02,612.18
2018,9,25,13,30,944.0,87.0,2.4,33.4,763.0,845.14,610.11
2018,9,25,13,45,936.5,86.0,2.5,33.45,735.5,834.06,604.34
2018,9,25,14,0,929.0,85.0,2.6,33.5,708.0,819.89,596.61
2018,9,25,14,15,918.5,83.5,2.75,33.35,673.0,799.87,585.8
2018,9,25,14,30,908.0,82.0,2.9,33.2,638.0,777.07,573.03
2018,9,25,14,45,893.5,80.0,3.0,33.0,597.0,748.17,555.81
2018,9,25,15,0,879.0,78.0,3.1,32.8,556.0,717.01,536.84
2018,9,25,15,15,859.0,75.5,3.1,32.8,510.0,679.47,512.29
2018,9,25,15,30,839.0,73.0,3.1,32.8,464.0,644.28,488.57
2018,9,25,15,45,811.0,69.5,3.35,31.75,414.0,597.77,458.02
2018,9,25,16,0,783.0,66.0,3.6,30.7,364.0,550.79,425.7
2018,9,25,16,15,742.0,62.0,3.7,29.5,312.0,495.84,385.73
2018,9,25,16,30,701.0,58.0,3.8,28.3,260.0,442.05,344.75
2018,9,25,16,45,638.5,52.0,3.85,27.15,208.0,377.24,293.21
2018,9,25,17,0,576.0,46.0,3.9,26.0,156.0,319.45,244.9
2018,9,25,17,15,472.0,38.0,3.95,24.6,109.5,244.86,182.22
2018,9,25,17,30,368.0,30.0,4.0,23.2,63.0,179.04,118.58
2018,9,25,17,45,211.0,18.5,4.1,21.8,34.5,81.04,0.0
2018,9,25,18,0,54.0,7.0,4.2,20.4,6.0,0.0,0.0
2018,9,25,18,15,27.0,3.5,4.1,19.6,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,18.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,26,5,45,14.5,2.5,1.8,11.3,2.5,0.0,0.0
2018,9,26,6,0,29.0,5.0,1.9,11.5,5.0,4.91,0.0
2018,9,26,6,15,154.5,18.5,2.1,12.15,31.5,14.65,0.0
2018,9,26,6,30,280.0,32.0,2.3,12.8,58.0,25.5,15.08
2018,9,26,6,45,378.5,42.0,2.5,13.5,101.0,31.69,22.09
2018,9,26,7,0,477.0,52.0,2.7,14.2,144.0,37.56,27.72
2018,9,26,7,15,518.0,61.5,2.55,15.1,189.0,42.62,32.37
2018,9,26,7,30,559.0,71.0,2.4,16.0,234.0,75.03,42.83
2018,9,26,7,45,439.0,100.0,2.25,16.9,242.5,119.65,76.75
2018,9,26,8,0,319.0,129.0,2.1,17.8,251.0,155.49,109.78
2018,9,26,8,15,295.5,148.0,2.0,18.75,272.5,185.11,135.05
2018,9,26,8,30,272.0,167.0,1.9,19.7,294.0,212.3,158.43
2018,9,26,8,45,498.5,136.0,1.75,20.7,397.0,264.86,195.19
2018,9,26,9,0,725.0,105.0,1.6,21.7,500.0,340.54,251.78
2018,9,26,9,15,781.0,101.5,1.55,22.7,555.5,397.04,296.53
2018,9,26,9,30,837.0,98.0,1.5,23.7,611.0,454.45,340.95
2018,9,26,9,45,856.5,100.0,1.4,24.7,650.0,502.69,377.25
2018,9,26,10,0,876.0,102.0,1.3,25.7,689.0,553.03,413.57
2018,9,26,10,15,859.0,113.5,1.25,26.7,708.0,587.0,437.16
2018,9,26,10,30,842.0,125.0,1.2,27.7,727.0,620.06,459.11
2018,9,26,10,45,873.0,116.0,1.15,28.65,755.0,661.35,486.53
2018,9,26,11,0,904.0,107.0,1.1,29.6,783.0,700.91,511.89
2018,9,26,11,15,849.0,133.5,1.1,30.45,776.0,714.84,518.85
2018,9,26,11,30,794.0,160.0,1.1,31.3,769.0,724.23,522.69
2018,9,26,11,45,781.5,167.5,1.15,32.15,769.0,741.72,533.0
2018,9,26,12,0,769.0,175.0,1.2,33.0,769.0,756.5,541.27
2018,9,26,12,15,785.5,166.0,1.2,33.6,770.0,773.16,551.05
2018,9,26,12,30,802.0,157.0,1.2,34.2,771.0,788.21,559.35
2018,9,26,12,45,824.0,144.5,1.2,34.75,766.5,801.44,566.66
2018,9,26,13,0,846.0,132.0,1.2,35.3,762.0,811.82,572.24
2018,9,26,13,15,820.5,136.5,1.2,35.5,734.5,799.21,564.21
2018,9,26,13,30,795.0,141.0,1.2,35.7,707.0,783.76,554.71
2018,9,26,13,45,780.5,139.0,1.2,35.85,677.0,767.59,544.96
2018,9,26,14,0,766.0,137.0,1.2,36.0,647.0,751.08,535.06
2018,9,26,14,15,742.0,133.0,1.25,35.9,606.0,720.76,517.24
2018,9,26,14,30,718.0,129.0,1.3,35.8,565.0,688.51,498.05
2018,9,26,14,45,755.5,111.5,1.35,35.75,543.0,682.24,495.89
2018,9,26,15,0,793.0,94.0,1.4,35.7,521.0,674.06,492.27
2018,9,26,15,15,783.5,88.5,1.4,35.7,480.5,642.61,472.17
2018,9,26,15,30,774.0,83.0,1.4,35.7,440.0,609.21,449.9
2018,9,26,15,45,732.5,80.5,1.65,34.85,388.5,557.51,416.87
2018,9,26,16,0,691.0,78.0,1.9,34.0,337.0,508.85,384.25
2018,9,26,16,15,647.5,71.5,1.95,32.65,286.5,453.33,345.12
2018,9,26,16,30,604.0,65.0,2.0,31.3,236.0,399.45,305.3
2018,9,26,16,45,547.0,58.0,2.1,29.95,189.0,340.62,259.83
2018,9,26,17,0,490.0,51.0,2.2,28.6,142.0,285.32,214.89
2018,9,26,17,15,387.0,41.0,2.7,27.3,98.5,212.95,155.54
2018,9,26,17,30,284.0,31.0,3.2,26.0,55.0,148.68,93.22
2018,9,26,17,45,158.5,18.0,3.7,24.65,29.5,64.13,0.0
2018,9,26,18,0,33.0,5.0,4.2,23.3,4.0,0.0,0.0
2018,9,26,18,15,16.5,2.5,4.25,22.2,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,21.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,27,5,45,21.5,2.5,2.35,11.9,2.5,0.0,0.0
2018,9,27,6,0,43.0,5.0,2.4,12.0,5.0,4.91,0.0
2018,9,27,6,15,99.0,18.5,2.55,12.45,25.5,18.18,0.0
2018,9,27,6,30,155.0,32.0,2.7,12.9,46.0,24.84,14.25
2018,9,27,6,45,292.0,44.0,2.85,13.4,92.0,33.27,23.43
2018,9,27,7,0,429.0,56.0,3.0,13.9,138.0,41.46,31.18
2018,9,27,7,15,538.0,60.0,2.9,14.7,194.0,41.55,31.46
2018,9,27,7,30,647.0,64.0,2.8,15.5,250.0,71.02,37.99
2018,9,27,7,45,670.0,72.0,2.7,16.3,296.5,115.32,64.13
2018,9,27,8,0,693.0,80.0,2.6,17.1,343.0,161.76,99.18
2018,9,27,8,15,741.0,80.5,2.55,17.95,395.5,211.7,139.68
2018,9,27,8,30,789.0,81.0,2.5,18.8,448.0,262.39,182.49
2018,9,27,8,45,809.5,84.5,2.45,19.65,493.0,311.59,225.28
2018,9,27,9,0,830.0,88.0,2.4,20.5,538.0,361.74,268.14
2018,9,27,9,15,838.0,93.0,2.35,21.4,575.5,409.08,307.83
2018,9,27,9,30,846.0,98.0,2.3,22.3,613.0,455.75,345.66
2018,9,27,9,45,849.0,103.5,2.25,23.2,644.5,499.65,380.07
2018,9,27,10,0,852.0,109.0,2.2,24.1,676.0,542.09,412.13
2018,9,27,10,15,810.0,130.0,2.25,24.8,686.5,572.52,434.71
2018,9,27,10,30,768.0,151.0,2.3,25.5,697.0,596.59,451.9
2018,9,27,10,45,666.0,197.5,2.35,26.25,680.0,604.52,455.84
2018,9,27,11,0,564.0,244.0,2.4,27.0,663.0,604.14,453.34
2018,9,27,11,15,602.5,234.0,2.45,27.5,688.0,639.83,478.94
2018,9,27,11,30,641.0,224.0,2.5,28.0,713.0,675.14,503.75
2018,9,27,11,45,577.5,251.5,2.55,28.5,693.5,671.31,499.18
2018,9,27,12,0,514.0,279.0,2.6,29.0,674.0,664.26,492.47
2018,9,27,12,15,551.5,261.5,2.65,29.2,683.0,686.39,508.96
2018,9,27,12,30,589.0,244.0,2.7,29.4,692.0,707.25,524.35
2018,9,27,12,45,748.5,172.5,2.75,29.65,732.5,769.08,570.32
2018,9,27,13,0,908.0,101.0,2.8,29.9,773.0,822.21,605.93
2018,9,27,13,15,899.5,100.5,2.9,29.8,751.5,817.33,603.66
2018,9,27,13,30,891.0,100.0,3.0,29.7,730.0,809.36,599.85
2018,9,27,13,45,879.0,99.5,3.1,29.55,701.0,795.67,592.33
2018,9,27,14,0,867.0,99.0,3.2,29.4,672.0,779.14,582.93
2018,9,27,14,15,813.5,107.5,3.4,29.0,623.0,742.04,560.22
2018,9,27,14,30,760.0,116.0,3.6,28.6,574.0,700.04,533.68
2018,9,27,14,45,760.0,104.5,3.75,28.2,536.5,674.42,518.21
2018,9,27,15,0,760.0,93.0,3.9,27.8,499.0,646.1,500.44
2018,9,27,15,15,764.0,86.5,3.9,27.8,464.5,623.47,484.92
2018,9,27,15,30,768.0,80.0,3.9,27.8,430.0,598.23,466.78
2018,9,27,15,45,657.0,88.5,4.3,26.25,364.5,518.81,409.79
2018,9,27,16,0,546.0,97.0,4.7,24.7,299.0,442.43,353.12
2018,9,27,16,15,528.0,83.5,4.85,23.55,255.0,398.48,319.75
2018,9,27,16,30,510.0,70.0,5.0,22.4,211.0,354.41,284.57
2018,9,27,16,45,426.0,60.5,5.15,21.25,162.0,284.15,226.7
2018,9,27,17,0,342.0,51.0,5.3,20.1,113.0,217.72,170.5
2018,9,27,17,15,300.5,39.5,5.3,19.05,81.0,176.49,132.83
2018,9,27,17,30,259.0,28.0,5.3,18.0,49.0,134.56,82.18
2018,9,27,17,45,140.0,16.0,5.3,17.0,26.0,56.09,0.0
2018,9,27,18,0,21.0,4.0,5.3,16.0,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.2,15.65,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,28,5,45,6.5,1.0,2.75,12.1,1.0,0.0,0.0
2018,9,28,6,0,13.0,2.0,2.8,12.2,2.0,0.0,0.0
2018,9,28,6,15,28.5,13.0,3.0,12.6,15.0,12.78,0.0
2018,9,28,6,30,44.0,24.0,3.2,13.0,28.0,21.61,11.35
2018,9,28,6,45,37.5,36.0,3.45,13.4,41.0,31.99,22.25
2018,9,28,7,0,31.0,48.0,3.7,13.8,54.0,44.66,33.98
2018,9,28,7,15,15.5,52.5,3.7,14.25,55.5,49.24,38.33
2018,9,28,7,30,0.0,57.0,3.7,14.7,57.0,55.08,41.34
2018,9,28,7,45,0.0,62.0,3.7,15.1,62.0,59.92,45.37
2018,9,28,8,0,0.0,67.0,3.7,15.5,67.0,64.76,49.28
2018,9,28,8,15,4.0,103.5,3.7,16.0,105.5,99.49,77.9
2018,9,28,8,30,8.0,140.0,3.7,16.5,144.0,134.12,105.95
2018,9,28,8,45,26.0,175.5,3.7,17.0,189.5,168.93,133.36
2018,9,28,9,0,44.0,211.0,3.7,17.5,235.0,208.55,164.45
2018,9,28,9,15,73.0,230.5,3.75,18.1,273.5,240.64,189.16
2018,9,28,9,30,102.0,250.0,3.8,18.7,312.0,275.42,215.99
2018,9,28,9,45,231.0,250.0,3.85,19.35,400.0,337.64,264.34
2018,9,28,10,0,360.0,250.0,3.9,20.0,488.0,415.8,324.89
2018,9,28,10,15,609.0,179.5,3.95,20.5,602.0,503.27,393.85
2018,9,28,10,30,858.0,109.0,4.0,21.0,716.0,610.03,476.59
2018,9,28,10,45,882.0,102.5,4.1,21.5,741.0,648.23,505.39
2018,9,28,11,0,906.0,96.0,4.2,22.0,766.0,685.37,533.25
2018,9,28,11,15,908.5,96.5,4.3,22.25,777.0,713.37,553.98
2018,9,28,11,30,911.0,97.0,4.4,22.5,788.0,738.79,571.71
2018,9,28,11,45,912.5,96.5,4.55,22.75,791.5,759.81,586.73
2018,9,28,12,0,914.0,96.0,4.7,23.0,795.0,777.97,599.78
2018,9,28,12,15,911.5,97.0,4.75,23.0,790.5,791.69,609.84
2018,9,28,12,30,909.0,98.0,4.8,23.0,786.0,802.33,617.83
2018,9,28,12,45,904.0,98.5,4.9,23.0,773.0,807.42,622.29
2018,9,28,13,0,899.0,99.0,5.0,23.0,760.0,809.37,624.66
2018,9,28,13,15,893.5,98.0,5.05,22.85,740.0,806.26,623.66
2018,9,28,13,30,888.0,97.0,5.1,22.7,720.0,800.06,620.59
2018,9,28,13,45,879.0,96.0,5.15,22.55,692.5,788.13,613.5
2018,9,28,14,0,870.0,95.0,5.2,22.4,665.0,773.32,604.41
2018,9,28,14,15,858.5,93.0,5.25,22.05,631.0,752.78,591.65
2018,9,28,14,30,847.0,91.0,5.3,21.7,597.0,733.45,579.75
2018,9,28,14,45,831.5,88.5,5.4,21.3,557.5,704.62,561.0
2018,9,28,15,0,816.0,86.0,5.5,20.9,518.0,673.73,540.48
2018,9,28,15,15,794.0,83.0,5.5,20.9,473.0,636.05,512.88
2018,9,28,15,30,772.0,80.0,5.5,20.9,428.0,597.11,483.1
2018,9,28,15,45,743.0,76.0,5.5,19.8,380.0,551.76,449.58
2018,9,28,16,0,714.0,72.0,5.5,18.7,332.0,506.16,414.66
2018,9,28,16,15,673.5,66.0,5.4,18.0,282.0,454.6,372.81
2018,9,28,16,30,633.0,60.0,5.3,17.3,232.0,402.21,328.86
2018,9,28,16,45,568.0,53.0,5.2,16.6,183.0,339.09,274.62
2018,9,28,17,0,503.0,46.0,5.1,15.9,134.0,280.23,222.23
2018,9,28,17,15,393.5,37.0,4.9,15.35,91.5,207.17,157.07
2018,9,28,17,30,284.0,28.0,4.7,14.8,49.0,139.67,79.29
2018,9,28,17,45,152.0,15.5,4.45,14.2,25.5,58.34,0.0
2018,9,28,18,0,20.0,3.0,4.2,13.6,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,4.05,13.35,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
