Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,8,30,165.0,80.0,1.0,13.2,119.0,72.05,51.63
2018,11,28,8,45,146.5,92.0,1.1,13.55,131.0,93.25,67.92
2018,11,28,9,0,128.0,104.0,1.2,13.9,143.0,109.26,81.46
2018,11,28,9,15,198.0,120.0,1.15,14.2,189.0,139.44,103.6
2018,11,28,9,30,268.0,136.0,1.1,14.5,235.0,178.33,133.44
2018,11,28,9,45,261.0,143.0,1.05,14.75,246.0,195.28,148.47
2018,11,28,10,0,254.0,150.0,1.0,15.0,257.0,211.16,162.56
2018,11,28,10,15,234.5,165.0,1.0,15.35,268.0,229.18,178.31
2018,11,28,10,30,215.0,180.0,1.0,15.7,279.0,245.56,192.28
2018,11,28,10,45,187.0,184.0,1.0,16.0,272.5,247.31,194.44
2018,11,28,11,0,159.0,188.0,1.0,16.3,266.0,246.13,194.04
2018,11,28,11,15,189.0,180.5,1.05,16.55,275.0,257.73,203.53
2018,11,28,11,30,219.0,173.0,1.1,16.8,284.0,270.88,214.26
2018,11,28,11,45,209.0,152.5,1.15,17.05,259.0,251.91,199.8
2018,11,28,12,0,199.0,132.0,1.2,17.3,234.0,231.44,184.14
2018,11,28,12,15,188.5,132.5,1.4,17.4,228.0,230.43,183.87
2018,11,28,12,30,178.0,133.0,1.6,17.5,222.0,228.6,182.76
2018,11,28,12,45,284.0,126.0,1.8,17.6,264.5,283.92,228.01
2018,11,28,13,0,390.0,119.0,2.0,17.7,307.0,335.92,270.06
2018,11,28,13,15,565.0,102.5,2.2,17.6,363.0,416.62,334.64
2018,11,28,13,30,740.0,86.0,2.4,17.5,419.0,491.39,393.53
2018,11,28,13,45,721.5,81.5,2.55,17.4,390.5,473.81,380.29
2018,11,28,14,0,703.0,77.0,2.7,17.3,362.0,454.1,365.57
2018,11,28,14,15,721.5,72.0,2.7,17.05,344.5,450.64,362.99
2018,11,28,14,30,740.0,67.0,2.7,16.8,327.0,444.34,357.69
2018,11,28,14,45,581.0,65.0,2.7,16.55,255.5,356.12,287.52
2018,11,28,15,0,422.0,63.0,2.7,16.3,184.0,271.22,218.88
2018,11,28,15,15,259.5,62.0,2.7,16.3,133.0,188.77,150.99
2018,11,28,15,30,97.0,61.0,2.7,16.3,82.0,106.16,82.61
2018,11,28,15,45,62.0,46.5,2.5,15.55,59.0,75.02,56.32
2018,11,28,16,0,27.0,32.0,2.3,14.8,36.0,41.66,28.26
2018,11,28,16,15,20.5,21.0,2.45,14.5,23.5,27.23,14.61
2018,11,28,16,30,14.0,10.0,2.6,14.2,11.0,14.75,0.0
2018,11,28,16,45,7.0,5.0,2.75,13.9,5.5,6.57,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,11.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,11.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,11.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,13.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,11.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.45,11.85,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,11.9,1.0,0.0,0.0
2018,11,29,7,15,0.0,7.0,5.7,12.0,7.0,6.88,0.0
2018,11,29,7,30,0.0,13.0,5.9,12.1,13.0,12.54,1.93
2018,11,29,7,45,0.0,18.0,6.05,12.15,18.0,17.36,9.18
2018,11,29,8,0,0.0,23.0,6.2,12.2,23.0,22.19,13.94
2018,11,29,8,15,0.0,33.5,6.3,12.3,33.5,32.34,23.25
2018,11,29,8,30,0.0,44.0,6.4,12.4,44.0,42.5,30.8
2018,11,29,8,45,0.0,32.5,6.5,12.45,32.5,31.37,21.35
2018,11,29,9,0,0.0,21.0,6.6,12.5,21.0,20.26,11.81
2018,11,29,9,15,12.5,34.0,6.5,12.55,38.5,35.21,24.12
2018,11,29,9,30,25.0,47.0,6.4,12.6,56.0,50.79,36.99
2018,11,29,9,45,39.0,79.5,6.35,12.65,95.0,85.76,66.39
2018,11,29,10,0,53.0,112.0,6.3,12.7,134.0,121.51,96.34
2018,11,29,10,15,26.5,67.0,6.15,12.7,78.0,73.23,56.27
2018,11,29,10,30,0.0,22.0,6.0,12.7,22.0,21.24,12.51
2018,11,29,10,45,0.0,28.5,5.9,12.65,28.5,27.52,17.86
2018,11,29,11,0,0.0,35.0,5.8,12.6,35.0,33.81,23.2
2018,11,29,11,15,0.0,49.0,5.8,12.7,49.0,47.35,34.67
2018,11,29,11,30,0.0,63.0,5.8,12.8,63.0,60.9,46.1
2018,11,29,11,45,34.0,97.5,5.75,12.85,115.0,111.22,88.64
2018,11,29,12,0,68.0,132.0,5.7,12.9,167.0,164.28,133.18
2018,11,29,12,15,202.5,162.0,5.65,13.05,264.0,266.57,218.64
2018,11,29,12,30,337.0,192.0,5.6,13.2,361.0,370.41,303.89
2018,11,29,12,45,177.5,128.5,5.55,13.35,217.5,225.73,185.16
2018,11,29,13,0,18.0,65.0,5.5,13.5,74.0,73.22,56.64
2018,11,29,13,15,192.0,90.0,5.4,13.55,176.5,196.45,162.04
2018,11,29,13,30,366.0,115.0,5.3,13.6,279.0,320.41,265.35
2018,11,29,13,45,475.5,111.0,5.2,13.65,311.0,372.94,308.54
2018,11,29,14,0,585.0,107.0,5.1,13.7,343.0,425.06,350.73
2018,11,29,14,15,424.0,107.0,4.75,13.55,271.0,335.9,277.34
2018,11,29,14,30,263.0,107.0,4.4,13.4,199.0,246.54,203.17
2018,11,29,14,45,224.0,107.0,4.05,13.25,179.5,225.21,185.05
2018,11,29,15,0,185.0,107.0,3.7,13.1,160.0,205.17,167.74
2018,11,29,15,15,230.0,84.0,3.7,13.1,139.5,195.35,158.61
2018,11,29,15,30,275.0,61.0,3.7,13.1,119.0,188.33,150.82
2018,11,29,15,45,348.0,50.0,2.9,12.45,106.5,197.98,155.24
2018,11,29,16,0,421.0,39.0,2.1,11.8,94.0,200.46,151.12
2018,11,29,16,15,310.5,30.0,2.1,11.4,62.0,143.67,96.15
2018,11,29,16,30,200.0,21.0,2.1,11.0,30.0,84.32,0.0
2018,11,29,16,45,100.0,10.5,2.05,10.65,15.0,33.88,0.0
2018,11,29,17,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,30,6,45,10.0,1.0,1.3,5.5,0.5,0.0,0.0
2018,11,30,7,0,20.0,2.0,1.3,5.5,1.0,0.0,0.0
2018,11,30,7,15,21.0,11.5,1.45,6.3,11.5,11.3,0.0
2018,11,30,7,30,22.0,21.0,1.6,7.1,22.0,18.83,4.87
2018,11,30,7,45,20.5,37.0,1.8,7.9,39.0,33.67,23.43
2018,11,30,8,0,19.0,53.0,2.0,8.7,56.0,47.33,36.58
2018,11,30,8,15,29.5,69.5,2.15,9.15,75.5,61.09,49.42
2018,11,30,8,30,40.0,86.0,2.3,9.6,95.0,77.23,60.1
2018,11,30,8,45,122.0,101.0,2.5,10.1,136.0,97.13,73.31
2018,11,30,9,0,204.0,116.0,2.7,10.6,177.0,124.49,92.2
2018,11,30,9,15,287.5,122.0,2.7,11.0,219.5,154.52,113.88
2018,11,30,9,30,371.0,128.0,2.7,11.4,262.0,188.72,140.04
2018,11,30,9,45,442.5,127.0,2.7,11.8,300.0,222.14,166.93
2018,11,30,10,0,514.0,126.0,2.7,12.2,338.0,260.04,198.13
2018,11,30,10,15,631.0,109.0,2.7,12.6,385.0,302.0,232.03
2018,11,30,10,30,748.0,92.0,2.7,13.0,432.0,349.53,270.92
2018,11,30,10,45,796.0,86.0,2.7,13.35,460.0,387.84,303.5
2018,11,30,11,0,844.0,80.0,2.7,13.7,488.0,425.15,334.93
2018,11,30,11,15,796.0,93.0,2.7,13.9,484.5,439.62,348.7
2018,11,30,11,30,748.0,106.0,2.7,14.1,481.0,448.93,357.83
2018,11,30,11,45,817.0,90.5,2.7,14.3,502.0,483.22,385.95
2018,11,30,12,0,886.0,75.0,2.7,14.5,523.0,516.23,412.71
2018,11,30,12,15,887.5,73.0,2.7,14.6,518.5,527.76,422.69
2018,11,30,12,30,889.0,71.0,2.7,14.7,514.0,536.52,430.41
2018,11,30,12,45,888.5,69.0,2.75,14.75,502.5,541.43,435.19
2018,11,30,13,0,888.0,67.0,2.8,14.8,491.0,543.47,437.59
2018,11,30,13,15,879.5,66.0,2.7,14.8,472.0,539.48,434.77
2018,11,30,13,30,871.0,65.0,2.6,14.8,453.0,532.69,429.62
2018,11,30,13,45,857.5,63.5,2.55,14.8,427.0,520.05,419.88
2018,11,30,14,0,844.0,62.0,2.5,14.8,401.0,504.89,407.93
2018,11,30,14,15,824.0,60.0,2.4,14.6,369.0,485.7,392.62
2018,11,30,14,30,804.0,58.0,2.3,14.4,337.0,462.47,373.76
2018,11,30,14,45,775.0,55.5,2.15,14.25,300.5,432.67,349.0
2018,11,30,15,0,746.0,53.0,2.0,14.1,264.0,401.67,322.6
2018,11,30,15,15,701.5,49.5,2.0,14.1,224.0,362.09,288.8
2018,11,30,15,30,657.0,46.0,2.0,14.1,184.0,322.71,254.14
2018,11,30,15,45,586.0,40.5,1.5,12.7,143.0,272.01,210.25
2018,11,30,16,0,515.0,35.0,1.0,11.3,102.0,223.88,167.09
2018,11,30,16,15,385.0,27.5,1.05,10.75,67.0,163.38,108.35
2018,11,30,16,30,255.0,20.0,1.1,10.2,32.0,97.9,0.0
2018,11,30,16,45,127.5,10.0,1.15,9.6,16.0,39.74,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,1,6,45,1.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,1,7,0,2.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,1,7,15,2.0,1.5,2.85,9.25,1.5,1.47,0.0
2018,12,1,7,30,2.0,3.0,3.0,9.6,3.0,2.91,0.0
2018,12,1,7,45,1.0,5.0,3.15,10.0,5.0,4.82,0.0
2018,12,1,8,0,0.0,7.0,3.3,10.4,7.0,6.74,0.33
2018,12,1,8,15,0.0,10.0,3.2,10.6,10.0,9.64,3.02
2018,12,1,8,30,0.0,13.0,3.1,10.8,13.0,12.53,5.19
2018,12,1,8,45,1.5,31.5,3.05,11.0,32.0,30.52,20.73
2018,12,1,9,0,3.0,50.0,3.0,11.2,51.0,48.66,36.31
2018,12,1,9,15,2.0,69.0,3.25,11.4,69.5,66.88,51.94
2018,12,1,9,30,1.0,88.0,3.5,11.6,88.0,84.54,66.93
2018,12,1,9,45,10.0,112.0,3.75,11.8,116.0,109.16,87.34
2018,12,1,10,0,19.0,136.0,4.0,12.0,144.0,134.55,108.3
2018,12,1,10,15,169.0,148.0,4.15,12.15,224.0,192.09,152.95
2018,12,1,10,30,319.0,160.0,4.3,12.3,304.0,261.36,208.2
2018,12,1,10,45,468.0,143.0,4.45,12.4,363.5,313.26,250.1
2018,12,1,11,0,617.0,126.0,4.6,12.5,423.0,373.69,299.55
2018,12,1,11,15,404.5,148.0,4.7,12.65,344.5,319.36,258.41
2018,12,1,11,30,192.0,170.0,4.8,12.8,266.0,253.69,206.14
2018,12,1,11,45,501.5,129.0,4.9,12.9,381.0,367.56,300.07
2018,12,1,12,0,811.0,88.0,5.0,13.0,496.0,490.38,399.79
2018,12,1,12,15,576.5,125.0,4.95,13.1,414.0,421.73,344.94
2018,12,1,12,30,342.0,162.0,4.9,13.2,332.0,344.19,281.93
2018,12,1,12,45,261.5,168.5,4.9,13.25,296.5,309.54,253.86
2018,12,1,13,0,181.0,175.0,4.9,13.3,261.0,273.01,223.72
2018,12,1,13,15,415.5,141.5,4.8,13.3,328.5,371.81,306.41
2018,12,1,13,30,650.0,108.0,4.7,13.3,396.0,463.07,381.08
2018,12,1,13,45,571.0,114.5,4.65,13.25,357.0,426.73,351.41
2018,12,1,14,0,492.0,121.0,4.6,13.2,318.0,387.44,319.47
2018,12,1,14,15,626.5,94.0,4.5,13.05,324.0,423.87,349.39
2018,12,1,14,30,761.0,67.0,4.4,12.9,330.0,450.09,370.02
2018,12,1,14,45,726.5,64.5,4.3,12.75,293.5,418.59,343.27
2018,12,1,15,0,692.0,62.0,4.2,12.6,257.0,388.04,316.79
2018,12,1,15,15,643.5,57.0,4.2,12.6,217.0,346.78,280.91
2018,12,1,15,30,595.0,52.0,4.2,12.6,177.0,306.13,244.63
2018,12,1,15,45,518.5,46.5,3.5,11.7,137.5,255.69,200.19
2018,12,1,16,0,442.0,41.0,2.8,10.8,98.0,208.33,157.35
2018,12,1,16,15,316.5,31.0,2.65,10.2,64.0,145.51,96.78
2018,12,1,16,30,191.0,21.0,2.5,9.6,30.0,81.06,0.0
2018,12,1,16,45,95.5,10.5,2.3,9.0,15.0,32.64,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,0.5,3.75,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,0.5,3.7,2.0,0.0,0.0
2018,12,2,7,15,179.0,13.5,0.55,3.9,23.0,13.27,0.0
2018,12,2,7,30,332.0,24.0,0.6,4.1,44.0,19.73,2.32
2018,12,2,7,45,446.5,31.0,0.6,4.3,81.5,23.88,15.06
2018,12,2,8,0,561.0,38.0,0.6,4.5,119.0,30.65,22.14
2018,12,2,8,15,627.5,42.0,0.55,4.95,160.0,32.12,23.87
2018,12,2,8,30,694.0,46.0,0.5,5.4,201.0,54.31,28.32
2018,12,2,8,45,736.5,49.0,0.4,5.9,241.0,92.83,47.34
2018,12,2,9,0,779.0,52.0,0.3,6.4,281.0,134.28,76.05
2018,12,2,9,15,804.0,54.5,0.35,6.95,316.5,175.06,109.26
2018,12,2,9,30,829.0,57.0,0.4,7.5,352.0,216.64,145.35
2018,12,2,9,45,845.0,60.0,0.45,8.1,383.0,259.47,183.59
2018,12,2,10,0,861.0,63.0,0.5,8.7,414.0,299.25,219.27
2018,12,2,10,15,874.5,63.5,0.65,9.15,438.5,335.23,252.09
2018,12,2,10,30,888.0,64.0,0.8,9.6,463.0,370.08,283.53
2018,12,2,10,45,896.5,65.0,0.95,10.0,481.0,402.19,312.35
2018,12,2,11,0,905.0,66.0,1.1,10.4,499.0,432.49,339.16
2018,12,2,11,15,909.5,66.5,1.2,10.75,509.5,458.61,362.04
2018,12,2,11,30,914.0,67.0,1.3,11.1,520.0,482.4,382.61
2018,12,2,11,45,916.0,66.5,1.4,11.45,523.0,501.56,399.21
2018,12,2,12,0,918.0,66.0,1.5,11.8,526.0,518.06,413.43
2018,12,2,12,15,917.0,65.5,1.55,11.95,521.5,530.31,424.15
2018,12,2,12,30,916.0,65.0,1.6,12.1,517.0,539.69,432.45
2018,12,2,12,45,896.0,67.5,1.7,12.2,501.0,539.47,433.48
2018,12,2,13,0,876.0,70.0,1.8,12.3,485.0,536.23,432.02
2018,12,2,13,15,883.0,66.0,1.75,12.25,470.0,537.36,433.4
2018,12,2,13,30,890.0,62.0,1.7,12.2,455.0,535.59,432.3
2018,12,2,13,45,876.0,60.5,1.7,12.1,429.0,522.75,422.75
2018,12,2,14,0,862.0,59.0,1.7,12.0,403.0,507.35,410.96
2018,12,2,14,15,842.0,57.0,1.5,11.6,370.5,486.02,393.77
2018,12,2,14,30,822.0,55.0,1.3,11.2,338.0,464.86,376.19
2018,12,2,14,45,769.0,55.0,1.1,10.8,297.0,426.65,344.8
2018,12,2,15,0,716.0,55.0,0.9,10.4,256.0,388.15,312.55
2018,12,2,15,15,647.5,51.0,0.9,10.4,212.0,338.89,271.51
2018,12,2,15,30,579.0,47.0,0.9,10.4,168.0,293.27,232.4
2018,12,2,15,45,559.5,40.0,0.9,9.65,135.5,260.22,202.31
2018,12,2,16,0,540.0,33.0,0.9,8.9,103.0,229.03,171.71
2018,12,2,16,15,406.0,26.0,0.9,8.5,67.0,163.29,107.51
2018,12,2,16,30,272.0,19.0,0.9,8.1,31.0,100.8,0.0
2018,12,2,16,45,136.0,9.5,0.95,7.75,15.5,41.03,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,3,6,45,6.5,0.5,1.2,0.9,0.5,0.0,0.0
2018,12,3,7,0,13.0,1.0,1.2,0.9,1.0,0.0,0.0
2018,12,3,7,15,13.0,5.5,1.35,1.7,6.0,5.41,0.0
2018,12,3,7,30,13.0,10.0,1.5,2.5,11.0,9.45,0.0
2018,12,3,7,45,52.5,21.0,1.65,3.3,28.0,17.78,9.68
2018,12,3,8,0,92.0,32.0,1.8,4.1,45.0,26.6,18.43
2018,12,3,8,15,46.0,42.0,1.85,4.75,48.5,37.31,28.54
2018,12,3,8,30,0.0,52.0,1.9,5.4,52.0,49.91,38.19
2018,12,3,8,45,18.0,78.0,1.95,6.0,83.0,72.84,57.57
2018,12,3,9,0,36.0,104.0,2.0,6.6,114.0,98.67,78.92
2018,12,3,9,15,103.0,123.5,1.95,7.4,158.5,126.43,99.45
2018,12,3,9,30,170.0,143.0,1.9,8.2,203.0,162.47,127.19
2018,12,3,9,45,440.0,116.0,1.9,9.0,290.0,207.63,155.9
2018,12,3,10,0,710.0,89.0,1.9,9.8,377.0,275.51,205.87
2018,12,3,10,15,794.0,77.0,1.95,10.05,417.0,318.62,242.44
2018,12,3,10,30,878.0,65.0,2.0,10.3,457.0,365.11,281.96
2018,12,3,10,45,802.5,84.5,2.1,10.55,453.5,382.01,299.97
2018,12,3,11,0,727.0,104.0,2.2,10.8,450.0,393.18,312.39
2018,12,3,11,15,580.0,141.0,2.25,10.95,421.0,386.48,309.98
2018,12,3,11,30,433.0,178.0,2.3,11.1,392.0,369.88,298.52
2018,12,3,11,45,438.5,177.5,2.35,11.2,395.5,382.72,309.84
2018,12,3,12,0,444.0,177.0,2.4,11.3,399.0,394.42,319.96
2018,12,3,12,15,551.5,150.0,2.4,11.35,423.0,429.53,348.98
2018,12,3,12,30,659.0,123.0,2.4,11.4,447.0,466.77,379.42
2018,12,3,12,45,646.0,123.5,2.4,11.5,435.0,467.22,380.15
2018,12,3,13,0,633.0,124.0,2.4,11.6,423.0,465.42,379.18
2018,12,3,13,15,640.0,116.5,2.4,11.65,408.5,463.71,378.4
2018,12,3,13,30,647.0,109.0,2.4,11.7,394.0,459.78,375.71
2018,12,3,13,45,560.0,118.5,2.35,11.7,355.0,422.82,346.17
2018,12,3,14,0,473.0,128.0,2.3,11.7,316.0,383.37,314.45
2018,12,3,14,15,390.5,126.5,2.15,11.5,273.5,337.07,277.02
2018,12,3,14,30,308.0,125.0,2.0,11.3,231.0,286.33,235.57
2018,12,3,14,45,193.5,111.0,1.9,11.05,175.0,214.11,175.97
2018,12,3,15,0,79.0,97.0,1.8,10.8,119.0,140.41,114.29
2018,12,3,15,15,39.5,74.5,1.8,10.8,85.5,93.49,74.46
2018,12,3,15,30,0.0,52.0,1.8,10.8,52.0,50.84,38.01
2018,12,3,15,45,0.0,39.5,1.7,9.7,39.5,38.25,27.07
2018,12,3,16,0,0.0,27.0,1.6,8.6,27.0,26.07,16.31
2018,12,3,16,15,20.5,19.0,1.6,8.2,20.0,28.28,15.4
2018,12,3,16,30,41.0,11.0,1.6,7.8,13.0,25.2,0.0
2018,12,3,16,45,20.5,5.5,1.6,7.4,6.5,10.17,0.0
2018,12,3,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.5,2.95,5.25,3.5,3.44,0.0
2018,12,4,7,30,0.0,7.0,3.1,5.5,7.0,6.75,0.0
2018,12,4,7,45,0.0,12.0,3.2,5.75,12.0,11.57,4.14
2018,12,4,8,0,0.0,17.0,3.3,6.0,17.0,16.39,9.06
2018,12,4,8,15,0.0,21.5,3.35,6.5,21.5,20.74,13.24
2018,12,4,8,30,0.0,26.0,3.4,7.0,26.0,25.09,16.29
2018,12,4,8,45,0.0,42.0,3.4,7.5,42.0,40.56,29.86
2018,12,4,9,0,0.0,58.0,3.4,8.0,58.0,56.05,43.33
2018,12,4,9,15,1.5,75.5,3.45,8.75,76.0,72.68,57.51
2018,12,4,9,30,3.0,93.0,3.5,9.5,94.0,89.39,71.58
2018,12,4,9,45,4.0,107.0,3.6,10.2,108.5,102.99,82.85
2018,12,4,10,0,5.0,121.0,3.7,10.9,123.0,116.73,94.12
2018,12,4,10,15,2.5,94.5,3.65,11.35,95.5,91.79,72.83
2018,12,4,10,30,0.0,68.0,3.6,11.8,68.0,65.74,50.6
2018,12,4,10,45,0.0,72.0,3.5,12.2,72.0,69.61,53.76
2018,12,4,11,0,0.0,76.0,3.4,12.6,76.0,73.49,56.89
2018,12,4,11,15,0.0,78.5,3.25,12.85,78.5,75.92,58.83
2018,12,4,11,30,0.0,81.0,3.1,13.1,81.0,78.34,60.77
2018,12,4,11,45,1.0,93.0,2.95,13.3,93.5,90.42,70.82
2018,12,4,12,0,2.0,105.0,2.8,13.5,106.0,102.57,80.9
2018,12,4,12,15,5.0,131.0,2.6,13.55,133.5,129.46,103.24
2018,12,4,12,30,8.0,157.0,2.4,13.6,161.0,156.74,125.73
2018,12,4,12,45,7.0,152.0,2.15,13.65,155.5,151.69,121.51
2018,12,4,13,0,6.0,147.0,1.9,13.7,150.0,146.59,117.34
2018,12,4,13,15,5.0,139.5,1.7,13.55,142.0,138.94,111.18
2018,12,4,13,30,4.0,132.0,1.5,13.4,134.0,131.26,104.99
2018,12,4,13,45,2.5,120.5,1.35,13.25,121.5,119.25,95.18
2018,12,4,14,0,1.0,109.0,1.2,13.1,109.0,107.19,85.3
2018,12,4,14,15,0.5,100.5,1.3,12.65,100.5,98.68,78.46
2018,12,4,14,30,0.0,92.0,1.4,12.2,92.0,90.18,71.54
2018,12,4,14,45,0.0,85.0,1.5,11.7,85.0,83.49,66.07
2018,12,4,15,0,0.0,78.0,1.6,11.2,78.0,76.87,60.54
2018,12,4,15,15,0.0,63.5,1.6,11.2,63.5,62.3,47.99
2018,12,4,15,30,0.0,49.0,1.6,11.2,49.0,47.64,35.25
2018,12,4,15,45,0.0,38.5,1.5,10.2,38.5,37.19,26.12
2018,12,4,16,0,0.0,28.0,1.4,9.2,28.0,27.04,17.07
2018,12,4,16,15,0.0,18.5,1.45,8.8,18.5,17.85,7.85
2018,12,4,16,30,0.0,9.0,1.5,8.4,9.0,8.68,0.0
2018,12,4,16,45,0.0,4.5,1.5,8.05,4.5,4.42,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,5,7,15,45.0,6.0,2.75,7.0,8.5,5.9,0.0
2018,12,5,7,30,90.0,12.0,2.8,7.1,17.0,9.15,0.0
2018,12,5,7,45,239.5,23.0,2.85,7.2,52.0,16.81,8.37
2018,12,5,8,0,389.0,34.0,2.9,7.3,87.0,24.75,16.41
2018,12,5,8,15,224.5,28.0,2.9,7.5,61.0,18.19,10.85
2018,12,5,8,30,60.0,22.0,2.9,7.7,35.0,19.72,10.68
2018,12,5,8,45,30.0,32.5,2.9,7.9,39.0,32.14,21.4
2018,12,5,9,0,0.0,43.0,2.9,8.1,43.0,41.52,30.69
2018,12,5,9,15,3.0,75.0,2.85,8.5,76.0,72.42,57.29
2018,12,5,9,30,6.0,107.0,2.8,8.9,109.0,102.56,82.89
2018,12,5,9,45,34.0,124.0,2.75,9.25,137.5,123.79,99.74
2018,12,5,10,0,62.0,141.0,2.7,9.6,166.0,148.79,119.91
2018,12,5,10,15,140.5,162.0,2.7,10.05,223.0,193.77,155.6
2018,12,5,10,30,219.0,183.0,2.7,10.5,280.0,245.52,197.08
2018,12,5,10,45,115.5,156.5,2.7,10.9,208.0,191.44,154.46
2018,12,5,11,0,12.0,130.0,2.7,11.3,136.0,129.86,104.39
2018,12,5,11,15,6.0,119.5,2.65,11.65,122.5,117.82,94.26
2018,12,5,11,30,0.0,109.0,2.6,12.0,109.0,105.32,83.67
2018,12,5,11,45,28.0,139.5,2.55,12.4,153.5,148.61,119.65
2018,12,5,12,0,56.0,170.0,2.5,12.8,198.0,192.86,155.97
2018,12,5,12,15,199.5,176.0,2.4,12.95,273.5,275.82,224.15
2018,12,5,12,30,343.0,182.0,2.3,13.1,349.0,358.28,290.59
2018,12,5,12,45,373.0,174.0,2.2,13.3,352.0,369.92,299.77
2018,12,5,13,0,403.0,166.0,2.1,13.5,355.0,384.5,311.44
2018,12,5,13,15,259.0,172.0,2.05,13.45,291.5,314.28,255.17
2018,12,5,13,30,115.0,178.0,2.0,13.4,228.0,243.26,197.41
2018,12,5,13,45,142.0,168.5,1.95,13.35,227.0,248.11,202.07
2018,12,5,14,0,169.0,159.0,1.9,13.3,226.0,252.09,205.65
2018,12,5,14,15,95.5,129.5,1.8,13.1,167.0,183.53,149.36
2018,12,5,14,30,22.0,100.0,1.7,12.9,108.0,111.82,89.57
2018,12,5,14,45,13.5,76.5,1.6,12.7,81.0,80.9,63.65
2018,12,5,15,0,5.0,53.0,1.5,12.5,54.0,53.41,40.27
2018,12,5,15,15,6.0,50.5,1.5,12.5,51.5,51.29,38.37
2018,12,5,15,30,7.0,48.0,1.5,12.5,49.0,49.33,36.44
2018,12,5,15,45,4.5,38.0,1.3,11.45,38.5,38.34,26.89
2018,12,5,16,0,2.0,28.0,1.1,10.4,28.0,27.7,17.49
2018,12,5,16,15,1.0,18.5,1.15,9.95,18.5,18.15,7.97
2018,12,5,16,30,0.0,9.0,1.2,9.5,9.0,8.68,0.0
2018,12,5,16,45,0.0,4.5,1.2,9.05,4.5,4.42,0.0
2018,12,5,17,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,6,7,15,123.5,10.0,1.85,5.0,16.5,9.83,0.0
2018,12,6,7,30,247.0,20.0,2.2,5.5,33.0,16.29,0.0
2018,12,6,7,45,371.0,28.0,2.55,6.0,67.5,21.64,12.26
2018,12,6,8,0,495.0,36.0,2.9,6.5,102.0,26.77,18.23
2018,12,6,8,15,564.0,41.5,2.9,6.95,141.5,32.27,23.62
2018,12,6,8,30,633.0,47.0,2.9,7.4,181.0,46.51,26.89
2018,12,6,8,45,678.0,50.0,2.9,7.85,219.5,81.85,41.88
2018,12,6,9,0,723.0,53.0,2.9,8.3,258.0,120.48,67.22
2018,12,6,9,15,754.5,55.5,2.85,8.9,294.0,159.57,98.17
2018,12,6,9,30,786.0,58.0,2.8,9.5,330.0,200.1,132.97
2018,12,6,9,45,807.5,59.5,2.75,10.1,360.5,238.57,167.65
2018,12,6,10,0,829.0,61.0,2.7,10.7,391.0,277.11,202.68
2018,12,6,10,15,842.5,62.5,2.65,11.2,415.5,315.08,237.25
2018,12,6,10,30,856.0,64.0,2.6,11.7,440.0,349.79,268.62
2018,12,6,10,45,864.5,65.0,2.5,12.2,458.0,380.99,296.5
2018,12,6,11,0,873.0,66.0,2.4,12.7,476.0,410.48,322.29
2018,12,6,11,15,878.0,66.5,2.35,12.95,487.0,436.14,344.82
2018,12,6,11,30,883.0,67.0,2.3,13.2,498.0,459.61,365.05
2018,12,6,11,45,884.5,67.5,2.25,13.5,501.5,479.14,381.67
2018,12,6,12,0,886.0,68.0,2.2,13.8,505.0,496.13,395.87
2018,12,6,12,15,884.5,67.5,2.25,13.95,501.0,507.99,406.35
2018,12,6,12,30,883.0,67.0,2.3,14.1,497.0,517.08,414.44
2018,12,6,12,45,878.5,66.5,2.3,14.25,486.0,521.86,418.83
2018,12,6,13,0,874.0,66.0,2.3,14.4,475.0,523.8,420.84
2018,12,6,13,15,866.0,64.5,2.3,14.4,456.5,520.06,418.55
2018,12,6,13,30,858.0,63.0,2.3,14.4,438.0,513.57,413.93
2018,12,6,13,45,844.5,62.0,2.3,14.45,413.0,502.14,405.18
2018,12,6,14,0,831.0,61.0,2.3,14.5,388.0,490.18,395.69
2018,12,6,14,15,811.5,59.0,2.2,14.35,357.5,470.05,379.55
2018,12,6,14,30,792.0,57.0,2.1,14.2,327.0,447.91,361.41
2018,12,6,14,45,763.5,54.0,2.0,14.05,291.0,418.7,337.2
2018,12,6,15,0,735.0,51.0,1.9,13.9,255.0,388.3,311.33
2018,12,6,15,15,691.0,48.0,1.9,13.9,216.5,350.54,278.92
2018,12,6,15,30,647.0,45.0,1.9,13.9,178.0,312.91,245.64
2018,12,6,15,45,578.0,39.5,1.45,12.4,138.5,264.09,203.37
2018,12,6,16,0,509.0,34.0,1.0,10.9,99.0,217.68,161.62
2018,12,6,16,15,371.0,26.0,1.05,10.45,63.5,155.16,100.32
2018,12,6,16,30,233.0,18.0,1.1,10.0,28.0,88.56,0.0
2018,12,6,16,45,116.5,9.0,1.15,9.55,14.0,35.73,0.0
2018,12,6,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,7,15,53.0,9.5,0.85,4.75,12.0,9.34,0.0
2018,12,7,7,30,106.0,19.0,0.8,5.1,24.0,14.98,0.0
2018,12,7,7,45,164.0,32.0,0.75,5.5,49.0,24.87,14.76
2018,12,7,8,0,222.0,45.0,0.7,5.9,74.0,34.38,25.08
2018,12,7,8,15,264.5,58.0,0.75,6.25,104.5,43.54,33.93
2018,12,7,8,30,307.0,71.0,0.8,6.6,135.0,57.8,41.52
2018,12,7,8,45,448.5,71.0,0.8,6.95,186.0,82.68,51.12
2018,12,7,9,0,590.0,71.0,0.8,7.3,237.0,118.48,71.53
2018,12,7,9,15,539.0,87.0,0.8,7.6,253.5,152.43,101.64
2018,12,7,9,30,488.0,103.0,0.8,7.9,270.0,180.81,128.82
2018,12,7,9,45,468.5,116.5,0.75,8.25,289.0,209.54,155.3
2018,12,7,10,0,449.0,130.0,0.7,8.6,308.0,236.08,179.72
2018,12,7,10,15,465.5,135.5,0.7,9.15,330.0,263.94,203.76
2018,12,7,10,30,482.0,141.0,0.7,9.7,352.0,291.93,227.59
2018,12,7,10,45,612.0,118.5,0.75,10.2,397.5,335.59,262.15
2018,12,7,11,0,742.0,96.0,0.8,10.7,443.0,383.89,300.52
2018,12,7,11,15,819.0,81.5,0.8,11.4,472.5,423.38,331.89
2018,12,7,11,30,896.0,67.0,0.8,12.1,502.0,463.33,363.25
2018,12,7,11,45,898.5,67.0,0.75,12.85,506.0,483.14,378.65
2018,12,7,12,0,901.0,67.0,0.7,13.6,510.0,500.39,391.75
2018,12,7,12,15,900.0,66.5,0.75,14.0,506.0,512.76,402.12
2018,12,7,12,30,899.0,66.0,0.8,14.4,502.0,522.34,410.16
2018,12,7,12,45,895.0,65.5,0.85,14.85,491.0,527.56,414.66
2018,12,7,13,0,891.0,65.0,0.9,15.3,480.0,529.91,416.83
2018,12,7,13,15,882.0,64.0,0.95,15.35,461.5,526.31,415.0
2018,12,7,13,30,873.0,63.0,1.0,15.4,443.0,519.9,410.88
2018,12,7,13,45,859.5,62.0,1.05,15.4,418.0,508.5,402.84
2018,12,7,14,0,846.0,61.0,1.1,15.4,393.0,494.6,392.59
2018,12,7,14,15,825.5,59.0,1.05,15.2,362.0,475.84,377.98
2018,12,7,14,30,805.0,57.0,1.0,15.0,331.0,453.12,359.94
2018,12,7,14,45,775.5,54.5,0.95,14.8,295.0,423.91,336.38
2018,12,7,15,0,746.0,52.0,0.9,14.6,259.0,393.48,311.16
2018,12,7,15,15,702.0,48.5,0.9,14.6,219.5,355.02,278.88
2018,12,7,15,30,658.0,45.0,0.9,14.6,180.0,316.66,245.66
2018,12,7,15,45,533.5,42.0,0.9,13.2,135.5,252.9,193.53
2018,12,7,16,0,409.0,39.0,0.9,11.8,91.0,192.88,143.2
2018,12,7,16,15,301.0,28.0,0.9,11.4,58.5,136.11,87.63
2018,12,7,16,30,193.0,17.0,0.9,11.0,26.0,76.96,0.0
2018,12,7,16,45,96.5,8.5,0.95,10.6,13.0,30.59,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,8,7,15,127.5,10.0,1.0,4.2,16.0,9.83,0.0
2018,12,8,7,30,255.0,20.0,1.0,4.7,32.0,16.64,0.0
2018,12,8,7,45,382.0,27.5,0.95,5.2,66.5,21.47,11.71
2018,12,8,8,0,509.0,35.0,0.9,5.7,101.0,28.62,19.91
2018,12,8,8,15,579.5,40.5,1.05,6.2,141.0,31.61,23.1
2018,12,8,8,30,650.0,46.0,1.2,6.7,181.0,42.46,25.81
2018,12,8,8,45,694.5,49.5,1.35,7.2,220.0,78.76,39.92
2018,12,8,9,0,739.0,53.0,1.5,7.7,259.0,118.3,65.11
2018,12,8,9,15,770.0,56.0,1.65,8.4,295.5,158.31,96.29
2018,12,8,9,30,801.0,59.0,1.8,9.1,332.0,199.72,131.51
2018,12,8,9,45,824.0,60.5,1.95,9.8,363.5,239.05,166.67
2018,12,8,10,0,847.0,62.0,2.1,10.5,395.0,278.55,202.38
2018,12,8,10,15,855.0,64.5,2.15,11.0,418.5,314.44,235.46
2018,12,8,10,30,863.0,67.0,2.2,11.5,442.0,350.75,268.29
2018,12,8,10,45,861.5,70.5,2.3,12.0,458.0,379.56,294.7
2018,12,8,11,0,860.0,74.0,2.4,12.5,474.0,407.91,320.07
2018,12,8,11,15,857.0,76.5,2.4,12.8,483.0,432.36,341.76
2018,12,8,11,30,854.0,79.0,2.4,13.1,492.0,454.34,360.94
2018,12,8,11,45,879.5,74.0,2.4,13.35,502.0,479.57,382.17
2018,12,8,12,0,905.0,69.0,2.4,13.6,512.0,502.5,401.23
2018,12,8,12,15,900.0,69.5,2.35,13.7,507.5,514.1,411.29
2018,12,8,12,30,895.0,70.0,2.3,13.8,503.0,522.83,418.89
2018,12,8,12,45,882.5,71.0,2.3,13.85,490.0,525.4,421.75
2018,12,8,13,0,870.0,72.0,2.3,13.9,477.0,526.2,423.02
2018,12,8,13,15,797.0,83.5,2.25,13.85,443.0,503.33,405.62
2018,12,8,13,30,724.0,95.0,2.2,13.8,409.0,478.75,386.69
2018,12,8,13,45,775.5,81.0,2.15,13.8,400.0,486.93,393.45
2018,12,8,14,0,827.0,67.0,2.1,13.8,391.0,492.52,397.65
2018,12,8,14,15,806.0,65.0,1.9,13.55,360.0,471.95,380.86
2018,12,8,14,30,785.0,63.0,1.7,13.3,329.0,449.39,362.21
2018,12,8,14,45,754.5,60.0,1.5,13.05,293.0,419.63,337.41
2018,12,8,15,0,724.0,57.0,1.3,12.8,257.0,388.7,311.03
2018,12,8,15,15,678.0,52.5,1.3,12.8,217.5,348.86,277.25
2018,12,8,15,30,632.0,48.0,1.3,12.8,178.0,309.26,242.66
2018,12,8,15,45,558.0,43.0,1.15,11.45,138.5,262.54,202.52
2018,12,8,16,0,484.0,38.0,1.0,10.1,99.0,216.38,161.38
2018,12,8,16,15,345.0,28.5,1.05,9.6,63.5,149.54,97.0
