Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,19,7,15,10.0,3.0,1.05,8.15,3.0,0.0,0.0
2018,12,19,7,30,20.0,6.0,1.1,8.6,6.0,5.9,0.0
2018,12,19,7,45,10.0,16.5,1.1,9.0,16.5,15.91,2.51
2018,12,19,8,0,0.0,27.0,1.1,9.4,27.0,26.03,16.63
2018,12,19,8,15,0.0,40.5,1.2,9.85,40.5,38.46,28.52
2018,12,19,8,30,0.0,54.0,1.3,10.3,54.0,50.75,39.93
2018,12,19,8,45,5.5,69.0,1.4,10.7,70.5,64.69,49.89
2018,12,19,9,0,11.0,84.0,1.5,11.1,87.0,79.37,62.22
2018,12,19,9,15,33.0,100.5,1.6,11.6,111.0,95.94,75.21
2018,12,19,9,30,55.0,117.0,1.7,12.1,135.0,116.37,91.34
2018,12,19,9,45,34.5,107.0,1.8,12.6,118.5,107.18,84.37
2018,12,19,10,0,14.0,97.0,1.9,13.1,102.0,96.28,75.86
2018,12,19,10,15,8.5,103.5,2.0,13.45,106.5,101.6,80.37
2018,12,19,10,30,3.0,110.0,2.1,13.8,111.0,106.51,84.44
2018,12,19,10,45,4.0,125.0,2.25,14.1,126.5,121.29,96.53
2018,12,19,11,0,5.0,140.0,2.4,14.4,142.0,136.21,108.66
2018,12,19,11,15,17.0,155.5,2.5,14.65,163.5,156.13,124.78
2018,12,19,11,30,29.0,171.0,2.6,14.9,185.0,177.08,141.72
2018,12,19,11,45,19.0,164.0,2.75,15.15,173.0,166.68,133.13
2018,12,19,12,0,9.0,157.0,2.9,15.4,161.0,156.03,124.35
2018,12,19,12,15,18.5,162.5,2.9,15.55,171.0,166.37,132.83
2018,12,19,12,30,28.0,168.0,2.9,15.7,181.0,178.8,143.0
2018,12,19,12,45,45.5,167.5,2.85,15.8,188.5,188.05,150.68
2018,12,19,13,0,63.0,167.0,2.8,15.9,196.0,197.46,158.54
2018,12,19,13,15,34.0,140.5,2.7,15.9,156.0,156.8,125.28
2018,12,19,13,30,5.0,114.0,2.6,15.9,116.0,113.61,89.64
2018,12,19,13,45,7.0,106.5,2.45,15.85,109.5,107.33,84.63
2018,12,19,14,0,9.0,99.0,2.3,15.8,103.0,100.99,79.49
2018,12,19,14,15,163.0,84.0,2.05,15.6,140.0,169.9,137.75
2018,12,19,14,30,317.0,69.0,1.8,15.4,177.0,230.08,187.14
2018,12,19,14,45,279.5,73.5,1.55,15.2,161.5,214.47,173.5
2018,12,19,15,0,242.0,78.0,1.3,15.0,146.0,199.53,160.51
2018,12,19,15,15,451.0,61.5,1.3,15.0,165.0,266.05,211.96
2018,12,19,15,30,660.0,45.0,1.3,15.0,184.0,316.81,247.04
2018,12,19,15,45,593.5,40.5,0.9,14.1,145.0,270.45,206.27
2018,12,19,16,0,527.0,36.0,0.5,13.2,106.0,226.0,166.4
2018,12,19,16,15,403.5,28.5,0.4,13.0,70.5,168.25,112.08
2018,12,19,16,30,280.0,21.0,0.3,12.8,35.0,105.88,0.0
2018,12,19,16,45,140.0,10.5,0.25,12.55,17.5,43.09,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,7,15,9.0,1.5,1.8,5.2,1.5,0.0,0.0
2018,12,20,7,30,18.0,3.0,1.7,5.3,3.0,2.95,0.0
2018,12,20,7,45,76.0,9.5,1.65,5.35,16.5,7.11,0.0
2018,12,20,8,0,134.0,16.0,1.6,5.4,30.0,10.7,3.61
2018,12,20,8,15,67.0,15.5,1.55,5.6,22.5,11.09,4.37
2018,12,20,8,30,0.0,15.0,1.5,5.8,15.0,14.46,7.6
2018,12,20,8,45,0.0,16.5,1.45,6.0,16.5,15.91,8.36
2018,12,20,9,0,0.0,18.0,1.4,6.2,18.0,17.36,9.68
2018,12,20,9,15,0.0,19.5,1.35,6.45,19.5,18.81,10.97
2018,12,20,9,30,0.0,21.0,1.3,6.7,21.0,20.26,12.24
2018,12,20,9,45,0.5,53.5,1.25,7.0,53.5,51.79,39.8
2018,12,20,10,0,1.0,86.0,1.2,7.3,86.0,82.94,66.62
2018,12,20,10,15,1.0,98.5,1.2,7.5,98.5,94.85,76.64
2018,12,20,10,30,1.0,111.0,1.2,7.7,111.0,106.82,86.66
2018,12,20,10,45,0.5,122.5,1.2,7.9,122.5,117.73,95.73
2018,12,20,11,0,0.0,134.0,1.2,8.1,134.0,128.68,104.77
2018,12,20,11,15,0.5,134.0,1.2,8.2,134.0,129.17,105.02
2018,12,20,11,30,1.0,134.0,1.2,8.3,134.0,129.63,105.3
2018,12,20,11,45,1.5,126.5,1.2,8.4,127.0,122.87,99.53
2018,12,20,12,0,2.0,119.0,1.2,8.5,120.0,116.03,93.74
2018,12,20,12,15,6.0,134.5,1.2,8.55,137.5,133.15,108.17
2018,12,20,12,30,10.0,150.0,1.2,8.6,155.0,150.56,122.72
2018,12,20,12,45,8.0,138.0,1.25,8.65,142.0,138.14,112.34
2018,12,20,13,0,6.0,126.0,1.3,8.7,129.0,125.57,101.89
2018,12,20,13,15,5.0,127.5,1.3,8.7,130.0,126.82,103.06
2018,12,20,13,30,4.0,129.0,1.3,8.7,131.0,128.13,104.26
2018,12,20,13,45,2.5,123.5,1.3,8.7,124.5,122.21,99.38
2018,12,20,14,0,1.0,118.0,1.3,8.7,118.0,116.31,94.52
2018,12,20,14,15,4.5,112.0,1.2,8.65,113.5,112.38,91.34
2018,12,20,14,30,8.0,106.0,1.1,8.6,109.0,108.41,88.09
2018,12,20,14,45,8.0,101.0,1.0,8.55,103.5,103.88,84.28
2018,12,20,15,0,8.0,96.0,0.9,8.5,98.0,99.55,80.54
2018,12,20,15,15,4.5,83.0,0.9,8.5,84.0,85.18,68.1
2018,12,20,15,30,1.0,70.0,0.9,8.5,70.0,70.94,55.65
2018,12,20,15,45,0.5,55.0,0.6,8.2,55.0,55.62,42.15
2018,12,20,16,0,0.0,40.0,0.3,7.9,40.0,40.11,28.36
2018,12,20,16,15,7.0,26.5,0.3,7.8,27.0,28.33,16.63
2018,12,20,16,30,14.0,13.0,0.3,7.7,14.0,18.35,0.0
2018,12,20,16,45,7.0,6.5,0.3,7.55,7.0,8.04,0.0
2018,12,20,17,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,7.35,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,21,7,15,3.0,1.5,0.45,9.1,1.5,0.0,0.0
2018,12,21,7,30,6.0,3.0,0.5,9.2,3.0,2.95,0.0
2018,12,21,7,45,12.5,8.0,0.5,9.25,9.0,7.65,0.0
2018,12,21,8,0,19.0,13.0,0.5,9.3,15.0,12.27,4.83
2018,12,21,8,15,205.0,25.5,0.6,9.55,62.0,17.19,9.68
2018,12,21,8,30,391.0,38.0,0.7,9.8,109.0,25.99,17.84
2018,12,21,8,45,219.0,35.5,0.75,10.05,77.0,33.06,18.37
2018,12,21,9,0,47.0,33.0,0.8,10.3,45.0,34.26,22.32
2018,12,21,9,15,23.5,42.0,0.95,10.65,48.0,43.47,31.04
2018,12,21,9,30,0.0,51.0,1.1,11.0,51.0,49.27,37.02
2018,12,21,9,45,0.0,60.5,1.2,11.35,60.5,58.47,44.82
2018,12,21,10,0,0.0,70.0,1.3,11.7,70.0,67.67,52.54
2018,12,21,10,15,1.0,95.0,1.4,12.05,95.5,91.58,72.59
2018,12,21,10,30,2.0,120.0,1.5,12.4,121.0,115.51,92.42
2018,12,21,10,45,1.0,90.0,1.6,12.7,90.5,87.21,68.49
2018,12,21,11,0,0.0,60.0,1.7,13.0,60.0,57.99,43.78
2018,12,21,11,15,0.0,68.0,1.75,13.25,68.0,65.74,50.26
2018,12,21,11,30,0.0,76.0,1.8,13.5,76.0,73.49,56.69
2018,12,21,11,45,8.5,120.5,1.85,13.8,124.5,120.17,95.52
2018,12,21,12,0,17.0,165.0,1.9,14.1,173.0,167.41,134.19
2018,12,21,12,15,40.0,177.5,1.95,14.2,196.5,192.62,154.73
2018,12,21,12,30,63.0,190.0,2.0,14.3,220.0,217.62,175.12
2018,12,21,12,45,123.0,182.5,2.05,14.4,239.5,244.19,197.05
2018,12,21,13,0,183.0,175.0,2.1,14.5,259.0,268.75,217.36
2018,12,21,13,15,100.5,159.5,2.1,14.45,205.5,213.1,172.13
2018,12,21,13,30,18.0,144.0,2.1,14.4,152.0,150.28,120.42
2018,12,21,13,45,19.0,132.5,2.05,14.35,140.5,139.57,111.89
2018,12,21,14,0,20.0,121.0,2.0,14.3,129.0,128.73,103.08
2018,12,21,14,15,42.5,122.5,1.95,14.1,137.5,144.77,116.76
2018,12,21,14,30,65.0,124.0,1.9,13.9,146.0,157.77,127.74
2018,12,21,14,45,185.5,107.0,1.9,13.7,161.0,203.69,165.89
2018,12,21,15,0,306.0,90.0,1.9,13.5,176.0,241.16,195.78
2018,12,21,15,15,400.5,72.0,1.9,13.5,167.5,254.98,205.05
2018,12,21,15,30,495.0,54.0,1.9,13.5,159.0,265.45,210.14
2018,12,21,15,45,331.5,45.0,1.45,11.95,109.0,183.66,142.98
2018,12,21,16,0,168.0,36.0,1.0,10.4,59.0,107.89,81.01
2018,12,21,16,15,126.5,27.0,1.1,10.1,41.0,81.54,55.38
2018,12,21,16,30,85.0,18.0,1.2,9.8,23.0,50.67,0.0
2018,12,21,16,45,42.5,9.0,1.3,9.5,11.5,18.88,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,22,7,15,22.0,4.0,1.2,2.2,4.5,0.0,0.0
2018,12,22,7,30,44.0,8.0,1.2,2.8,9.0,7.86,0.0
2018,12,22,7,45,61.0,21.0,1.25,3.4,25.5,17.69,1.27
2018,12,22,8,0,78.0,34.0,1.3,4.0,42.0,28.13,18.63
2018,12,22,8,15,109.5,48.5,1.35,4.5,65.5,39.43,29.96
2018,12,22,8,30,141.0,63.0,1.4,5.0,89.0,50.4,40.42
2018,12,22,8,45,183.5,76.5,1.5,5.5,118.0,67.66,49.81
2018,12,22,9,0,226.0,90.0,1.6,6.0,147.0,92.27,66.35
2018,12,22,9,15,175.0,107.5,1.55,6.4,155.5,112.8,84.86
2018,12,22,9,30,124.0,125.0,1.5,6.8,164.0,131.33,102.85
2018,12,22,9,45,185.0,135.5,1.45,7.15,201.0,159.42,124.39
2018,12,22,10,0,246.0,146.0,1.4,7.5,238.0,190.2,148.68
2018,12,22,10,15,248.0,158.5,1.3,7.75,256.5,212.83,168.36
2018,12,22,10,30,250.0,171.0,1.2,8.0,275.0,235.21,187.62
2018,12,22,10,45,314.0,169.0,1.05,8.25,306.0,265.04,211.48
2018,12,22,11,0,378.0,167.0,0.9,8.5,337.0,297.8,237.7
2018,12,22,11,15,440.5,158.5,0.9,8.8,362.0,326.75,261.2
2018,12,22,11,30,503.0,150.0,0.9,9.1,387.0,357.41,286.06
2018,12,22,11,45,432.5,167.5,0.9,9.45,373.0,355.98,285.88
2018,12,22,12,0,362.0,185.0,0.9,9.8,359.0,348.96,281.0
2018,12,22,12,15,269.0,195.0,0.9,10.1,324.0,322.21,260.22
2018,12,22,12,30,176.0,205.0,0.9,10.4,289.0,289.77,234.49
2018,12,22,12,45,134.0,196.5,0.9,10.75,259.5,263.69,213.72
2018,12,22,13,0,92.0,188.0,0.9,11.1,230.0,233.24,189.13
2018,12,22,13,15,55.5,169.5,0.95,11.1,194.5,197.27,160.11
2018,12,22,13,30,19.0,151.0,1.0,11.1,159.0,157.86,127.8
2018,12,22,13,45,65.5,156.5,1.05,11.1,182.5,190.78,155.68
2018,12,22,14,0,112.0,162.0,1.1,11.1,206.0,224.85,183.94
2018,12,22,14,15,86.5,147.0,1.1,11.0,179.5,192.58,157.39
2018,12,22,14,30,61.0,132.0,1.1,10.9,153.0,164.7,134.45
2018,12,22,14,45,68.5,116.0,1.05,10.8,137.0,151.16,123.28
2018,12,22,15,0,76.0,100.0,1.0,10.7,121.0,141.52,115.08
2018,12,22,15,15,95.0,84.0,1.0,10.7,106.5,131.38,106.11
2018,12,22,15,30,114.0,68.0,1.0,10.7,92.0,119.87,95.51
2018,12,22,15,45,95.0,55.5,0.9,9.75,72.5,97.25,75.8
2018,12,22,16,0,76.0,43.0,0.8,8.8,53.0,75.39,56.44
2018,12,22,16,15,55.0,29.5,0.8,8.65,35.5,52.38,34.74
2018,12,22,16,30,34.0,16.0,0.8,8.5,18.0,27.64,0.0
2018,12,22,16,45,17.0,8.0,0.85,8.3,9.0,11.9,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,12,23,7,15,16.0,3.0,0.35,6.15,3.5,0.0,0.0
2018,12,23,7,30,32.0,6.0,0.3,6.4,7.0,5.9,0.0
2018,12,23,7,45,16.0,15.5,0.25,6.7,16.0,14.96,0.0
2018,12,23,8,0,0.0,25.0,0.2,7.0,25.0,24.14,15.0
2018,12,23,8,15,0.0,37.0,0.2,7.3,37.0,35.37,26.08
2018,12,23,8,30,0.0,49.0,0.2,7.6,49.0,46.45,36.54
2018,12,23,8,45,32.5,66.0,0.25,7.95,74.0,61.06,46.82
2018,12,23,9,0,65.0,83.0,0.3,8.3,99.0,77.72,59.41
2018,12,23,9,15,57.5,92.5,0.3,9.0,108.5,91.75,71.17
2018,12,23,9,30,50.0,102.0,0.3,9.7,118.0,102.41,80.3
2018,12,23,9,45,52.5,114.0,0.35,10.45,132.0,116.51,91.91
2018,12,23,10,0,55.0,126.0,0.4,11.2,146.0,130.79,103.6
2018,12,23,10,15,139.0,147.0,0.65,11.8,203.5,174.12,136.98
2018,12,23,10,30,223.0,168.0,0.9,12.4,261.0,223.94,175.91
2018,12,23,10,45,295.5,160.0,1.15,13.0,289.0,250.19,196.46
2018,12,23,11,0,368.0,152.0,1.4,13.6,317.0,279.75,220.18
2018,12,23,11,15,317.0,174.0,1.45,13.75,319.0,291.93,231.41
2018,12,23,11,30,266.0,196.0,1.5,13.9,321.0,301.02,239.68
2018,12,23,11,45,212.5,199.5,1.55,14.1,300.0,287.4,229.61
2018,12,23,12,0,159.0,203.0,1.6,14.3,279.0,271.81,217.65
2018,12,23,12,15,360.5,167.5,1.6,14.25,339.5,338.14,271.24
2018,12,23,12,30,562.0,132.0,1.6,14.2,400.0,411.11,329.19
2018,12,23,12,45,471.0,148.5,1.65,14.2,370.0,387.97,311.33
2018,12,23,13,0,380.0,165.0,1.7,14.2,340.0,363.9,292.84
2018,12,23,13,15,288.0,175.0,1.65,14.1,305.0,327.14,263.93
2018,12,23,13,30,196.0,185.0,1.6,14.0,270.0,289.16,233.66
2018,12,23,13,45,191.0,171.5,1.6,13.9,250.5,273.49,221.65
2018,12,23,14,0,186.0,158.0,1.6,13.8,231.0,257.08,208.8
2018,12,23,14,15,156.0,143.5,1.55,13.55,201.5,226.79,184.44
2018,12,23,14,30,126.0,129.0,1.5,13.3,172.0,196.51,159.82
2018,12,23,14,45,89.5,111.5,1.45,13.1,140.5,160.19,129.85
2018,12,23,15,0,53.0,94.0,1.4,12.9,109.0,120.12,96.43
2018,12,23,15,15,26.5,71.0,1.4,12.9,78.5,83.62,65.6
2018,12,23,15,30,0.0,48.0,1.4,12.9,48.0,46.45,34.02
2018,12,23,15,45,0.0,35.5,1.1,11.65,35.5,34.28,23.59
2018,12,23,16,0,0.0,23.0,0.8,10.4,23.0,22.19,13.09
2018,12,23,16,15,0.0,15.5,0.8,10.15,15.5,14.95,6.28
2018,12,23,16,30,0.0,8.0,0.8,9.9,8.0,7.71,0.0
2018,12,23,16,45,0.0,4.0,0.8,9.65,4.0,3.93,0.0
2018,12,23,17,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,7.55,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,7.9,5.0,4.91,0.0
2018,12,24,7,45,8.0,13.0,1.65,8.3,13.0,12.64,0.0
2018,12,24,8,0,0.0,21.0,1.7,8.7,21.0,20.27,11.45
2018,12,24,8,15,0.0,33.0,1.9,9.05,33.0,31.87,22.65
2018,12,24,8,30,0.0,45.0,2.1,9.4,45.0,43.03,33.08
2018,12,24,8,45,1.0,54.5,2.25,9.75,55.0,52.06,39.31
2018,12,24,9,0,2.0,64.0,2.4,10.1,65.0,61.23,47.26
2018,12,24,9,15,10.0,71.0,2.5,10.45,74.5,69.05,53.63
2018,12,24,9,30,18.0,78.0,2.6,10.8,84.0,76.46,59.55
2018,12,24,9,45,17.0,98.5,2.65,11.15,104.5,97.11,77.12
2018,12,24,10,0,16.0,119.0,2.7,11.5,125.0,116.7,93.58
2018,12,24,10,15,8.0,105.0,2.85,12.05,108.0,102.76,81.83
2018,12,24,10,30,0.0,91.0,3.0,12.6,91.0,87.7,69.12
2018,12,24,10,45,0.5,92.5,3.2,13.15,92.5,89.4,70.33
2018,12,24,11,0,1.0,94.0,3.4,13.7,94.0,91.11,71.53
2018,12,24,11,15,10.5,130.0,3.5,13.9,134.5,129.27,103.17
2018,12,24,11,30,20.0,166.0,3.6,14.1,175.0,168.05,135.02
2018,12,24,11,45,11.0,130.0,3.75,14.35,135.0,130.38,103.8
2018,12,24,12,0,2.0,94.0,3.9,14.6,95.0,91.83,71.71
2018,12,24,12,15,1.0,76.5,3.9,14.45,77.0,74.45,57.24
2018,12,24,12,30,0.0,59.0,3.9,14.3,59.0,57.02,42.65
2018,12,24,12,45,5.0,69.5,3.9,14.15,72.0,69.67,53.4
2018,12,24,13,0,10.0,80.0,3.9,14.0,85.0,82.38,64.2
2018,12,24,13,15,12.0,67.0,3.8,13.8,72.5,71.72,55.36
2018,12,24,13,30,14.0,54.0,3.7,13.6,60.0,59.9,45.5
2018,12,24,13,45,14.0,63.0,3.6,13.4,69.0,68.87,53.21
2018,12,24,14,0,14.0,72.0,3.5,13.2,78.0,77.97,61.01
2018,12,24,14,15,34.0,71.5,3.4,13.05,84.0,87.25,69.12
2018,12,24,14,30,54.0,71.0,3.3,12.9,90.0,99.44,79.61
2018,12,24,14,45,96.5,87.0,3.2,12.75,116.5,136.18,110.65
2018,12,24,15,0,139.0,103.0,3.1,12.6,143.0,172.58,140.76
2018,12,24,15,15,116.5,84.0,3.1,12.6,114.0,140.38,113.21
2018,12,24,15,30,94.0,65.0,3.1,12.6,85.0,108.51,85.82
2018,12,24,15,45,72.0,48.5,3.35,12.45,62.0,80.28,61.39
2018,12,24,16,0,50.0,32.0,3.6,12.3,39.0,52.65,37.48
2018,12,24,16,15,40.0,25.0,3.85,12.2,29.5,41.45,26.35
2018,12,24,16,30,30.0,18.0,4.1,12.1,20.0,29.27,1.8
2018,12,24,16,45,16.5,9.5,4.35,12.0,10.5,13.29,0.0
2018,12,24,17,0,3.0,1.0,4.6,11.9,1.0,0.0,0.0
2018,12,24,17,15,1.5,0.5,4.35,11.5,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,25,7,15,62.5,5.0,1.55,4.05,6.0,0.0,0.0
2018,12,25,7,30,125.0,10.0,1.6,4.8,12.0,9.83,0.0
2018,12,25,7,45,304.5,18.5,1.7,5.6,43.5,15.68,0.0
2018,12,25,8,0,484.0,27.0,1.8,6.4,75.0,22.22,13.18
2018,12,25,8,15,568.0,31.5,1.95,6.9,113.5,24.47,16.25
2018,12,25,8,30,652.0,36.0,2.1,7.4,152.0,26.84,18.72
2018,12,25,8,45,704.5,39.0,2.3,7.85,192.0,46.71,22.19
2018,12,25,9,0,757.0,42.0,2.5,8.3,232.0,88.53,43.1
2018,12,25,9,15,787.0,45.0,2.7,8.85,269.0,128.67,70.84
2018,12,25,9,30,817.0,48.0,2.9,9.4,306.0,170.1,104.34
2018,12,25,9,45,836.5,51.0,3.1,9.95,339.0,210.54,139.97
2018,12,25,10,0,856.0,54.0,3.3,10.5,372.0,250.95,176.67
2018,12,25,10,15,872.5,55.0,3.6,10.9,399.0,288.42,211.47
2018,12,25,10,30,889.0,56.0,3.9,11.3,426.0,325.13,245.5
2018,12,25,10,45,901.5,56.0,4.15,11.75,446.5,358.55,276.5
2018,12,25,11,0,914.0,56.0,4.4,12.2,467.0,390.49,305.83
2018,12,25,11,15,922.0,56.0,4.5,12.5,480.5,419.0,331.87
2018,12,25,11,30,930.0,56.0,4.6,12.8,494.0,445.42,355.68
2018,12,25,11,45,933.5,56.0,4.75,13.05,500.0,467.62,375.81
2018,12,25,12,0,937.0,56.0,4.9,13.3,506.0,487.27,393.49
2018,12,25,12,15,935.5,56.5,4.9,13.5,504.5,502.42,406.99
2018,12,25,12,30,934.0,57.0,4.9,13.7,503.0,514.71,417.88
2018,12,25,12,45,929.0,58.0,4.95,13.9,494.5,522.91,425.33
2018,12,25,13,0,924.0,59.0,5.0,14.1,486.0,528.16,430.2
2018,12,25,13,15,917.0,58.0,5.0,14.15,469.5,527.33,430.19
2018,12,25,13,30,910.0,57.0,5.0,14.2,453.0,523.57,427.64
2018,12,25,13,45,899.0,55.5,4.95,14.25,429.5,514.41,420.45
2018,12,25,14,0,888.0,54.0,4.9,14.3,406.0,502.52,410.81
2018,12,25,14,15,870.0,53.0,4.7,14.05,376.5,485.21,396.64
2018,12,25,14,30,852.0,52.0,4.5,13.8,347.0,465.65,380.24
2018,12,25,14,45,825.5,50.0,4.25,13.6,312.0,439.03,357.53
2018,12,25,15,0,799.0,48.0,4.0,13.4,277.0,410.92,333.05
2018,12,25,15,15,760.0,45.0,4.0,13.4,238.0,377.35,303.57
2018,12,25,15,30,721.0,42.0,4.0,13.4,199.0,341.24,271.11
2018,12,25,15,45,659.0,37.5,3.35,11.9,158.5,294.98,230.63
2018,12,25,16,0,597.0,33.0,2.7,10.4,118.0,250.44,190.26
2018,12,25,16,15,489.5,27.5,2.55,9.75,81.5,193.01,136.33
2018,12,25,16,30,382.0,22.0,2.4,9.1,45.0,135.6,35.0
2018,12,25,16,45,207.0,12.5,2.3,8.5,23.5,62.2,0.0
2018,12,25,17,0,32.0,3.0,2.2,7.9,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.25,7.7,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,26,7,15,35.0,4.0,1.15,3.1,4.5,0.0,0.0
2018,12,26,7,30,70.0,8.0,1.1,3.6,9.0,7.86,0.0
2018,12,26,7,45,63.0,21.5,1.0,4.15,24.5,18.05,0.0
2018,12,26,8,0,56.0,35.0,0.9,4.7,40.0,30.4,20.2
2018,12,26,8,15,67.0,50.5,1.15,5.45,60.0,43.07,33.0
2018,12,26,8,30,78.0,66.0,1.4,6.2,80.0,55.43,44.71
2018,12,26,8,45,95.5,82.5,1.65,6.95,103.5,71.88,55.21
2018,12,26,9,0,113.0,99.0,1.9,7.7,127.0,93.01,71.0
2018,12,26,9,15,247.0,102.5,2.15,8.2,176.5,115.69,83.69
2018,12,26,9,30,381.0,106.0,2.4,8.7,226.0,149.23,106.06
2018,12,26,9,45,485.5,99.0,2.6,9.25,268.5,180.75,129.37
2018,12,26,10,0,590.0,92.0,2.8,9.8,311.0,219.25,159.92
2018,12,26,10,15,687.0,83.5,2.9,10.2,356.0,260.6,194.18
2018,12,26,10,30,784.0,75.0,3.0,10.6,401.0,308.83,234.68
2018,12,26,10,45,832.5,69.5,3.05,11.05,430.5,346.17,267.44
2018,12,26,11,0,881.0,64.0,3.1,11.5,460.0,385.77,301.73
2018,12,26,11,15,905.0,61.5,2.95,11.75,478.5,417.39,329.44
2018,12,26,11,30,929.0,59.0,2.8,12.0,497.0,447.73,355.54
2018,12,26,11,45,931.0,60.0,2.7,12.3,503.0,470.39,375.15
2018,12,26,12,0,933.0,61.0,2.6,12.6,509.0,490.47,392.21
2018,12,26,12,15,928.5,62.0,2.6,12.75,507.0,504.81,404.86
2018,12,26,12,30,924.0,63.0,2.6,12.9,505.0,516.23,414.9
2018,12,26,12,45,891.5,69.5,2.6,13.1,489.5,516.61,415.97
2018,12,26,13,0,859.0,76.0,2.6,13.3,474.0,514.77,415.05
2018,12,26,13,15,856.5,74.0,2.55,13.25,459.0,515.46,416.26
2018,12,26,13,30,854.0,72.0,2.5,13.2,444.0,513.39,415.07
2018,12,26,13,45,819.0,74.5,2.45,13.2,416.0,497.08,402.46
2018,12,26,14,0,784.0,77.0,2.4,13.2,388.0,478.48,387.83
2018,12,26,14,15,733.0,77.0,2.1,12.9,351.0,448.59,363.81
2018,12,26,14,30,682.0,77.0,1.8,12.6,314.0,416.68,337.84
2018,12,26,14,45,717.0,66.5,1.5,12.25,293.5,410.46,331.64
2018,12,26,15,0,752.0,56.0,1.2,11.9,273.0,402.24,322.78
2018,12,26,15,15,675.0,55.5,1.2,11.9,229.5,354.2,282.88
2018,12,26,15,30,598.0,55.0,1.2,11.9,186.0,309.97,245.37
2018,12,26,15,45,489.5,49.0,1.15,10.55,142.0,248.3,194.42
2018,12,26,16,0,381.0,43.0,1.1,9.2,98.0,191.27,146.35
2018,12,26,16,15,300.5,33.0,1.15,8.75,67.5,144.39,103.23
2018,12,26,16,30,220.0,23.0,1.2,8.3,37.0,96.14,29.32
2018,12,26,16,45,121.5,13.0,1.25,7.85,19.5,42.26,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.4,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,7.1,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,1.55,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,27,7,15,77.0,5.5,2.9,2.85,6.5,0.0,0.0
2018,12,27,7,30,154.0,11.0,3.2,3.6,13.0,10.81,0.0
2018,12,27,7,45,332.0,18.0,3.5,4.35,44.0,15.26,0.0
2018,12,27,8,0,510.0,25.0,3.8,5.1,75.0,20.25,11.46
2018,12,27,8,15,597.0,29.5,4.05,5.7,115.0,22.65,14.65
2018,12,27,8,30,684.0,34.0,4.3,6.3,155.0,27.24,19.13
2018,12,27,8,45,732.0,37.0,4.55,6.9,195.0,46.78,22.78
2018,12,27,9,0,780.0,40.0,4.8,7.5,235.0,86.82,41.35
2018,12,27,9,15,809.5,43.0,5.1,8.1,272.5,127.89,69.61
2018,12,27,9,30,839.0,46.0,5.4,8.7,310.0,170.2,103.99
2018,12,27,9,45,858.0,48.5,5.7,9.25,343.0,211.03,140.33
2018,12,27,10,0,877.0,51.0,6.0,9.8,376.0,251.75,177.87
2018,12,27,10,15,893.5,52.0,6.1,10.25,403.5,290.06,213.86
2018,12,27,10,30,910.0,53.0,6.2,10.7,431.0,327.58,249.02
2018,12,27,10,45,922.0,53.0,6.3,11.15,452.0,361.61,280.98
2018,12,27,11,0,934.0,53.0,6.4,11.6,473.0,394.1,311.09
2018,12,27,11,15,941.0,53.5,6.45,11.8,487.0,423.38,338.3
2018,12,27,11,30,948.0,54.0,6.5,12.0,501.0,450.49,363.17
2018,12,27,11,45,951.5,53.5,6.55,12.25,507.0,472.75,383.55
2018,12,27,12,0,955.0,53.0,6.6,12.5,513.0,492.38,401.35
2018,12,27,12,15,953.5,54.0,6.55,12.55,512.0,508.5,416.06
2018,12,27,12,30,952.0,55.0,6.5,12.6,511.0,521.71,428.06
2018,12,27,12,45,947.0,55.5,6.45,12.65,502.0,529.73,435.6
2018,12,27,13,0,942.0,56.0,6.4,12.7,493.0,534.73,440.44
2018,12,27,13,15,934.5,55.5,6.35,12.65,476.5,534.39,440.94
2018,12,27,13,30,927.0,55.0,6.3,12.6,460.0,531.09,438.8
2018,12,27,13,45,914.0,54.0,6.2,12.55,436.0,521.57,431.33
2018,12,27,14,0,901.0,53.0,6.1,12.5,412.0,509.3,421.33
2018,12,27,14,15,883.0,51.5,5.95,12.25,382.0,491.43,406.7
2018,12,27,14,30,865.0,50.0,5.8,12.0,352.0,471.25,389.74
2018,12,27,14,45,839.0,48.0,5.6,11.8,317.0,444.72,366.95
2018,12,27,15,0,813.0,46.0,5.4,11.6,282.0,416.63,342.22
2018,12,27,15,15,775.0,43.5,5.4,11.6,243.0,381.67,311.12
2018,12,27,15,30,737.0,41.0,5.4,11.6,204.0,348.41,280.46
2018,12,27,15,45,676.5,37.0,4.85,10.5,163.5,302.8,239.59
2018,12,27,16,0,616.0,33.0,4.3,9.4,123.0,258.77,198.88
2018,12,27,16,15,513.0,27.5,4.15,8.8,85.5,201.96,145.34
2018,12,27,16,30,410.0,22.0,4.0,8.2,48.0,145.6,53.5
2018,12,27,16,45,224.0,13.0,3.9,7.65,25.5,67.49,0.0
2018,12,27,17,0,38.0,4.0,3.8,7.1,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.8,6.85,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,4.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.15,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,3.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,1.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,1.75,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.45,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,0.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,0.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.35,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,12,28,7,15,43.0,4.5,2.6,0.9,5.0,0.0,0.0
2018,12,28,7,30,86.0,9.0,2.8,1.5,10.0,8.85,0.0
2018,12,28,7,45,219.5,20.5,3.0,2.15,38.0,16.52,0.0
2018,12,28,8,0,353.0,32.0,3.2,2.8,66.0,25.35,15.88
2018,12,28,8,15,514.5,34.0,3.3,3.4,110.5,27.06,18.79
2018,12,28,8,30,676.0,36.0,3.4,4.0,155.0,26.95,19.07
2018,12,28,8,45,700.5,40.5,3.45,4.55,190.5,45.72,23.03
2018,12,28,9,0,725.0,45.0,3.5,5.1,226.0,84.02,41.5
2018,12,28,9,15,756.5,49.0,3.7,5.85,263.5,123.89,69.08
2018,12,28,9,30,788.0,53.0,3.9,6.6,301.0,165.38,102.72
2018,12,28,9,45,840.5,49.5,4.05,7.3,339.0,207.97,139.03
2018,12,28,10,0,893.0,46.0,4.2,8.0,377.0,250.32,176.57
2018,12,28,10,15,907.5,47.5,4.2,8.5,404.5,289.13,213.0
2018,12,28,10,30,922.0,49.0,4.2,9.0,432.0,327.02,248.38
2018,12,28,10,45,931.5,50.0,4.15,9.5,453.0,361.58,280.53
2018,12,28,11,0,941.0,51.0,4.1,10.0,474.0,394.46,310.58
2018,12,28,11,15,946.5,51.5,4.15,10.25,487.5,423.41,337.25
2018,12,28,11,30,952.0,52.0,4.2,10.5,501.0,450.1,361.5
2018,12,28,11,45,954.5,52.5,4.2,10.8,507.5,473.09,382.07
2018,12,28,12,0,957.0,53.0,4.2,11.1,514.0,493.44,400.02
2018,12,28,12,15,954.0,54.5,4.15,11.2,513.0,509.5,414.29
2018,12,28,12,30,951.0,56.0,4.1,11.3,512.0,522.61,425.86
2018,12,28,12,45,944.0,57.5,4.05,11.45,503.5,530.79,433.13
2018,12,28,13,0,937.0,59.0,4.0,11.6,495.0,535.95,437.81
2018,12,28,13,15,930.5,58.0,3.95,11.6,478.5,535.69,438.28
2018,12,28,13,30,924.0,57.0,3.9,11.6,462.0,532.47,436.17
2018,12,28,13,45,914.0,55.0,3.85,11.6,438.5,523.48,429.29
2018,12,28,14,0,904.0,53.0,3.8,11.6,415.0,511.67,419.89
2018,12,28,14,15,887.0,52.0,3.5,11.4,385.5,494.9,406.0
2018,12,28,14,30,870.0,51.0,3.2,11.2,356.0,475.78,389.81
2018,12,28,14,45,845.0,49.0,2.9,10.95,321.0,449.7,367.64
2018,12,28,15,0,820.0,47.0,2.6,10.7,286.0,422.0,343.52
2018,12,28,15,15,782.5,44.5,2.6,10.7,247.0,387.13,313.16
2018,12,28,15,30,745.0,42.0,2.6,10.7,208.0,353.86,283.07
2018,12,28,15,45,683.5,38.0,2.0,8.75,167.0,307.61,242.77
2018,12,28,16,0,622.0,34.0,1.4,6.8,126.0,262.93,202.34
2018,12,28,16,15,517.0,28.5,1.45,6.25,88.0,205.09,148.81
2018,12,28,16,30,412.0,23.0,1.5,5.7,50.0,148.05,61.69
2018,12,28,16,45,225.0,13.5,1.5,5.15,26.5,68.62,0.0
2018,12,28,17,0,38.0,4.0,1.5,4.6,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.55,4.4,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,1.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,7,15,44.0,4.5,1.25,0.65,5.0,0.0,0.0
2018,12,29,7,30,88.0,9.0,1.3,1.4,10.0,8.85,0.0
